Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.6
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.21
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
755765,St Katherines,2023-05-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
755765,St Katherines,2023-05-25T23:50:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-05-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755765,St Katherines,2023-05-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
755765,St Katherines,2023-05-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755765,St Katherines,2023-05-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
755765,St Katherines,2023-05-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755765,St Katherines,2023-05-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
755765,St Katherines,2023-05-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.51
755765,St Katherines,2023-05-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
755765,St Katherines,2023-05-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
755765,St Katherines,2023-05-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.61
755765,St Katherines,2023-05-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
755765,St Katherines,2023-05-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
755765,St Katherines,2023-05-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
755765,St Katherines,2023-05-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
755765,St Katherines,2023-05-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
755765,St Katherines,2023-05-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.17
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.67
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.42
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-05-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
755765,St Katherines,2023-05-25T23:40:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-05-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755765,St Katherines,2023-05-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
755765,St Katherines,2023-05-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755765,St Katherines,2023-05-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
755765,St Katherines,2023-05-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755765,St Katherines,2023-05-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
755765,St Katherines,2023-05-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.59
755765,St Katherines,2023-05-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
755765,St Katherines,2023-05-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
755765,St Katherines,2023-05-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.85
755765,St Katherines,2023-05-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
755765,St Katherines,2023-05-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.97
755765,St Katherines,2023-05-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
755765,St Katherines,2023-05-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
755765,St Katherines,2023-05-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
755765,St Katherines,2023-05-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.36
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-05-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
755765,St Katherines,2023-05-25T23:30:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-05-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755765,St Katherines,2023-05-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
755765,St Katherines,2023-05-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755765,St Katherines,2023-05-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
755765,St Katherines,2023-05-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755765,St Katherines,2023-05-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
755765,St Katherines,2023-05-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.55
755765,St Katherines,2023-05-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
755765,St Katherines,2023-05-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
755765,St Katherines,2023-05-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.74
755765,St Katherines,2023-05-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
755765,St Katherines,2023-05-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
755765,St Katherines,2023-05-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
755765,St Katherines,2023-05-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
755765,St Katherines,2023-05-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
755765,St Katherines,2023-05-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.98
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.94
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
755765,St Katherines,2023-05-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-05-25T23:20:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-05-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755765,St Katherines,2023-05-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
755765,St Katherines,2023-05-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755765,St Katherines,2023-05-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
755765,St Katherines,2023-05-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755765,St Katherines,2023-05-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
755765,St Katherines,2023-05-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.12
755765,St Katherines,2023-05-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-05-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
755765,St Katherines,2023-05-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
755765,St Katherines,2023-05-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
755765,St Katherines,2023-05-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
755765,St Katherines,2023-05-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
755765,St Katherines,2023-05-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
755765,St Katherines,2023-05-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
755765,St Katherines,2023-05-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.59
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-05-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-05-25T23:10:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-05-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755765,St Katherines,2023-05-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
755765,St Katherines,2023-05-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755765,St Katherines,2023-05-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
755765,St Katherines,2023-05-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755765,St Katherines,2023-05-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
755765,St Katherines,2023-05-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.71
755765,St Katherines,2023-05-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
755765,St Katherines,2023-05-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
755765,St Katherines,2023-05-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.16
755765,St Katherines,2023-05-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
755765,St Katherines,2023-05-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
755765,St Katherines,2023-05-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
755765,St Katherines,2023-05-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
755765,St Katherines,2023-05-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
755765,St Katherines,2023-05-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.09
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.58
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-05-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-05-25T23:00:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-05-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755765,St Katherines,2023-05-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755765,St Katherines,2023-05-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755765,St Katherines,2023-05-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
755765,St Katherines,2023-05-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755765,St Katherines,2023-05-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
755765,St Katherines,2023-05-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.36
755765,St Katherines,2023-05-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-05-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
755765,St Katherines,2023-05-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.54
755765,St Katherines,2023-05-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
755765,St Katherines,2023-05-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
755765,St Katherines,2023-05-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
755765,St Katherines,2023-05-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
755765,St Katherines,2023-05-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
755765,St Katherines,2023-05-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.02
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.2
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-05-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-05-25T22:50:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-05-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755765,St Katherines,2023-05-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
755765,St Katherines,2023-05-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755765,St Katherines,2023-05-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
755765,St Katherines,2023-05-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755765,St Katherines,2023-05-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
755765,St Katherines,2023-05-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.51
755765,St Katherines,2023-05-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
755765,St Katherines,2023-05-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
755765,St Katherines,2023-05-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
755765,St Katherines,2023-05-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
755765,St Katherines,2023-05-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
755765,St Katherines,2023-05-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
755765,St Katherines,2023-05-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
755765,St Katherines,2023-05-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
755765,St Katherines,2023-05-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.22
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.77
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-05-25T22:40:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-05-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755765,St Katherines,2023-05-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755765,St Katherines,2023-05-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755765,St Katherines,2023-05-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
755765,St Katherines,2023-05-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755765,St Katherines,2023-05-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
755765,St Katherines,2023-05-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.98
755765,St Katherines,2023-05-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
755765,St Katherines,2023-05-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
755765,St Katherines,2023-05-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.66
755765,St Katherines,2023-05-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
755765,St Katherines,2023-05-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
755765,St Katherines,2023-05-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
755765,St Katherines,2023-05-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
755765,St Katherines,2023-05-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
755765,St Katherines,2023-05-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.76
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.79
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-05-25T22:30:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-05-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755765,St Katherines,2023-05-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
755765,St Katherines,2023-05-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755765,St Katherines,2023-05-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
755765,St Katherines,2023-05-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755765,St Katherines,2023-05-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
755765,St Katherines,2023-05-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.09
755765,St Katherines,2023-05-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
755765,St Katherines,2023-05-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
755765,St Katherines,2023-05-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
755765,St Katherines,2023-05-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
755765,St Katherines,2023-05-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
755765,St Katherines,2023-05-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
755765,St Katherines,2023-05-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
755765,St Katherines,2023-05-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
755765,St Katherines,2023-05-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.49
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.16
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
