Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-05-25T22:20:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-05-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-05-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
755765,St Katherines,2023-05-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-05-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
755765,St Katherines,2023-05-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-05-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
755765,St Katherines,2023-05-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.37
755765,St Katherines,2023-05-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
755765,St Katherines,2023-05-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
755765,St Katherines,2023-05-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.25
755765,St Katherines,2023-05-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
755765,St Katherines,2023-05-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
755765,St Katherines,2023-05-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
755765,St Katherines,2023-05-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
755765,St Katherines,2023-05-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
755765,St Katherines,2023-05-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.53
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.54
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
755765,St Katherines,2023-05-25T22:10:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-05-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755765,St Katherines,2023-05-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
755765,St Katherines,2023-05-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-05-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
755765,St Katherines,2023-05-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755765,St Katherines,2023-05-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
755765,St Katherines,2023-05-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.4
755765,St Katherines,2023-05-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
755765,St Katherines,2023-05-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
755765,St Katherines,2023-05-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.06
755765,St Katherines,2023-05-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
755765,St Katherines,2023-05-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
755765,St Katherines,2023-05-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
755765,St Katherines,2023-05-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
755765,St Katherines,2023-05-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
755765,St Katherines,2023-05-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.4
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-05-25T22:00:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-05-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755765,St Katherines,2023-05-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
755765,St Katherines,2023-05-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755765,St Katherines,2023-05-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
755765,St Katherines,2023-05-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-05-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
755765,St Katherines,2023-05-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.71
755765,St Katherines,2023-05-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
755765,St Katherines,2023-05-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-05-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.86
755765,St Katherines,2023-05-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
755765,St Katherines,2023-05-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.61
755765,St Katherines,2023-05-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
755765,St Katherines,2023-05-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
755765,St Katherines,2023-05-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
755765,St Katherines,2023-05-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.08
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.27
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-05-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
755765,St Katherines,2023-05-25T21:50:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-05-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-05-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
755765,St Katherines,2023-05-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-05-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
755765,St Katherines,2023-05-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-05-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
755765,St Katherines,2023-05-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.98
755765,St Katherines,2023-05-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
755765,St Katherines,2023-05-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-05-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.74
755765,St Katherines,2023-05-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.7
755765,St Katherines,2023-05-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
755765,St Katherines,2023-05-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
755765,St Katherines,2023-05-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
755765,St Katherines,2023-05-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
755765,St Katherines,2023-05-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.49
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.43
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.45
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
755765,St Katherines,2023-05-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
755765,St Katherines,2023-05-25T21:40:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-05-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-05-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
755765,St Katherines,2023-05-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-05-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
755765,St Katherines,2023-05-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-05-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
755765,St Katherines,2023-05-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.21
755765,St Katherines,2023-05-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
755765,St Katherines,2023-05-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-05-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.7
755765,St Katherines,2023-05-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.4
755765,St Katherines,2023-05-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.3
755765,St Katherines,2023-05-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
755765,St Katherines,2023-05-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
755765,St Katherines,2023-05-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
755765,St Katherines,2023-05-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.99
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.41
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
755765,St Katherines,2023-05-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-05-25T21:30:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-05-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-05-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
755765,St Katherines,2023-05-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755765,St Katherines,2023-05-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
755765,St Katherines,2023-05-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755765,St Katherines,2023-05-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
755765,St Katherines,2023-05-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.44
755765,St Katherines,2023-05-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
755765,St Katherines,2023-05-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
755765,St Katherines,2023-05-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.14
755765,St Katherines,2023-05-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
755765,St Katherines,2023-05-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
755765,St Katherines,2023-05-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
755765,St Katherines,2023-05-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
755765,St Katherines,2023-05-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
755765,St Katherines,2023-05-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.5
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.44
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.56
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-05-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
755765,St Katherines,2023-05-25T21:20:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-05-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755765,St Katherines,2023-05-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
755765,St Katherines,2023-05-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755765,St Katherines,2023-05-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
755765,St Katherines,2023-05-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755765,St Katherines,2023-05-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
755765,St Katherines,2023-05-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.51
755765,St Katherines,2023-05-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
755765,St Katherines,2023-05-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-05-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.48
755765,St Katherines,2023-05-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
755765,St Katherines,2023-05-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.08
755765,St Katherines,2023-05-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
755765,St Katherines,2023-05-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
755765,St Katherines,2023-05-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
755765,St Katherines,2023-05-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.74
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-05-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
755765,St Katherines,2023-05-25T21:10:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-05-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755765,St Katherines,2023-05-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
755765,St Katherines,2023-05-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755765,St Katherines,2023-05-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
755765,St Katherines,2023-05-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755765,St Katherines,2023-05-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
755765,St Katherines,2023-05-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.45
755765,St Katherines,2023-05-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
755765,St Katherines,2023-05-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
755765,St Katherines,2023-05-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.08
755765,St Katherines,2023-05-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
755765,St Katherines,2023-05-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.88
755765,St Katherines,2023-05-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
755765,St Katherines,2023-05-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
755765,St Katherines,2023-05-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
755765,St Katherines,2023-05-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.3
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.71
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-05-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
755765,St Katherines,2023-05-25T21:00:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-05-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755765,St Katherines,2023-05-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
755765,St Katherines,2023-05-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755765,St Katherines,2023-05-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
755765,St Katherines,2023-05-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755765,St Katherines,2023-05-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
755765,St Katherines,2023-05-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.32
755765,St Katherines,2023-05-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
755765,St Katherines,2023-05-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
755765,St Katherines,2023-05-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.98
755765,St Katherines,2023-05-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.78
755765,St Katherines,2023-05-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.77
755765,St Katherines,2023-05-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
755765,St Katherines,2023-05-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
755765,St Katherines,2023-05-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
755765,St Katherines,2023-05-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.41
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.81
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.27
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
755765,St Katherines,2023-05-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-05-25T20:50:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-05-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755765,St Katherines,2023-05-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
755765,St Katherines,2023-05-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755765,St Katherines,2023-05-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
755765,St Katherines,2023-05-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755765,St Katherines,2023-05-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
755765,St Katherines,2023-05-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.34
755765,St Katherines,2023-05-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
755765,St Katherines,2023-05-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
755765,St Katherines,2023-05-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.67
755765,St Katherines,2023-05-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
755765,St Katherines,2023-05-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.39
755765,St Katherines,2023-05-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
755765,St Katherines,2023-05-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
755765,St Katherines,2023-05-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
755765,St Katherines,2023-05-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
