Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.8
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.25
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.25
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
755765,St Katherines,2023-05-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
755765,St Katherines,2023-05-25T20:40:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-05-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755765,St Katherines,2023-05-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
755765,St Katherines,2023-05-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755765,St Katherines,2023-05-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
755765,St Katherines,2023-05-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-05-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
755765,St Katherines,2023-05-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.31
755765,St Katherines,2023-05-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
755765,St Katherines,2023-05-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
755765,St Katherines,2023-05-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.76
755765,St Katherines,2023-05-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.81
755765,St Katherines,2023-05-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.27
755765,St Katherines,2023-05-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
755765,St Katherines,2023-05-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
755765,St Katherines,2023-05-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
755765,St Katherines,2023-05-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.27
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.75
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.02
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
755765,St Katherines,2023-05-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-05-25T20:30:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-05-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-05-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
755765,St Katherines,2023-05-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-05-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
755765,St Katherines,2023-05-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-05-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
755765,St Katherines,2023-05-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.22
755765,St Katherines,2023-05-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
755765,St Katherines,2023-05-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-05-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.5
755765,St Katherines,2023-05-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.81
755765,St Katherines,2023-05-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.17
755765,St Katherines,2023-05-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
755765,St Katherines,2023-05-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
755765,St Katherines,2023-05-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
755765,St Katherines,2023-05-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.33
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
755765,St Katherines,2023-05-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-05-25T20:20:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-05-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-05-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
755765,St Katherines,2023-05-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-05-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
755765,St Katherines,2023-05-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-05-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
755765,St Katherines,2023-05-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.37
755765,St Katherines,2023-05-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
755765,St Katherines,2023-05-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-05-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.49
755765,St Katherines,2023-05-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
755765,St Katherines,2023-05-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.47
755765,St Katherines,2023-05-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
755765,St Katherines,2023-05-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
755765,St Katherines,2023-05-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
755765,St Katherines,2023-05-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.98
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.53
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.03
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
755765,St Katherines,2023-05-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
755765,St Katherines,2023-05-25T20:10:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-05-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-05-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
755765,St Katherines,2023-05-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-05-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
755765,St Katherines,2023-05-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-05-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
755765,St Katherines,2023-05-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.84
755765,St Katherines,2023-05-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-05-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
755765,St Katherines,2023-05-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.83
755765,St Katherines,2023-05-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.32
755765,St Katherines,2023-05-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.44
755765,St Katherines,2023-05-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
755765,St Katherines,2023-05-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
755765,St Katherines,2023-05-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
755765,St Katherines,2023-05-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.91
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.76
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
755765,St Katherines,2023-05-25T20:00:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-05-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-05-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
755765,St Katherines,2023-05-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-05-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
755765,St Katherines,2023-05-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-05-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
755765,St Katherines,2023-05-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.05
755765,St Katherines,2023-05-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-05-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
755765,St Katherines,2023-05-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.48
755765,St Katherines,2023-05-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.38
755765,St Katherines,2023-05-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.98
755765,St Katherines,2023-05-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
755765,St Katherines,2023-05-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
755765,St Katherines,2023-05-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
755765,St Katherines,2023-05-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.02
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.54
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.14
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.91
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
755765,St Katherines,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
755765,St Katherines,2023-05-25T19:50:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-05-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-05-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755765,St Katherines,2023-05-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-05-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
755765,St Katherines,2023-05-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-05-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
755765,St Katherines,2023-05-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.11
755765,St Katherines,2023-05-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
755765,St Katherines,2023-05-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
755765,St Katherines,2023-05-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.71
755765,St Katherines,2023-05-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.87
755765,St Katherines,2023-05-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.88
755765,St Katherines,2023-05-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
755765,St Katherines,2023-05-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
755765,St Katherines,2023-05-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
755765,St Katherines,2023-05-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.22
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.38
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-05-25T19:40:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-05-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-05-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755765,St Katherines,2023-05-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-05-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
755765,St Katherines,2023-05-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-05-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
755765,St Katherines,2023-05-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.54
755765,St Katherines,2023-05-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-05-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
755765,St Katherines,2023-05-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.73
755765,St Katherines,2023-05-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.89
755765,St Katherines,2023-05-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.27
755765,St Katherines,2023-05-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
755765,St Katherines,2023-05-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
755765,St Katherines,2023-05-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
755765,St Katherines,2023-05-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.17
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.15
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.97
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.46
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.48
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
755765,St Katherines,2023-05-25T19:30:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-05-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-05-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
755765,St Katherines,2023-05-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-05-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
755765,St Katherines,2023-05-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-05-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
755765,St Katherines,2023-05-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.9
755765,St Katherines,2023-05-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-05-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
755765,St Katherines,2023-05-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.08
755765,St Katherines,2023-05-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
755765,St Katherines,2023-05-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.15
755765,St Katherines,2023-05-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
755765,St Katherines,2023-05-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
755765,St Katherines,2023-05-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
755765,St Katherines,2023-05-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.87
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.14
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.31
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.33
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
755765,St Katherines,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-05-25T19:20:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-05-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-05-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755765,St Katherines,2023-05-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-05-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
755765,St Katherines,2023-05-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-05-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
755765,St Katherines,2023-05-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.92
755765,St Katherines,2023-05-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
755765,St Katherines,2023-05-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
755765,St Katherines,2023-05-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.34
755765,St Katherines,2023-05-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.39
755765,St Katherines,2023-05-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.13
755765,St Katherines,2023-05-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
755765,St Katherines,2023-05-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
755765,St Katherines,2023-05-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
755765,St Katherines,2023-05-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.87
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.96
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.36
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.69
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
755765,St Katherines,2023-05-25T19:10:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-05-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-05-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
755765,St Katherines,2023-05-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-05-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
755765,St Katherines,2023-05-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-05-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
755765,St Katherines,2023-05-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.03
755765,St Katherines,2023-05-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
755765,St Katherines,2023-05-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
755765,St Katherines,2023-05-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.38
755765,St Katherines,2023-05-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
755765,St Katherines,2023-05-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.39
