Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
755765,St Katherines,2023-05-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
755765,St Katherines,2023-05-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
755765,St Katherines,2023-05-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.07
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.74
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.32
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.32
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
755765,St Katherines,2023-05-25T19:00:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-05-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-05-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
755765,St Katherines,2023-05-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-05-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
755765,St Katherines,2023-05-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-05-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
755765,St Katherines,2023-05-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.28
755765,St Katherines,2023-05-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
755765,St Katherines,2023-05-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
755765,St Katherines,2023-05-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.89
755765,St Katherines,2023-05-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.35
755765,St Katherines,2023-05-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.5
755765,St Katherines,2023-05-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
755765,St Katherines,2023-05-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
755765,St Katherines,2023-05-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
755765,St Katherines,2023-05-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.26
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.9
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.59
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.59
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
755765,St Katherines,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-05-25T18:50:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-05-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-05-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
755765,St Katherines,2023-05-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
755765,St Katherines,2023-05-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-05-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
755765,St Katherines,2023-05-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.28
755765,St Katherines,2023-05-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-05-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
755765,St Katherines,2023-05-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.27
755765,St Katherines,2023-05-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.84
755765,St Katherines,2023-05-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.17
755765,St Katherines,2023-05-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
755765,St Katherines,2023-05-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
755765,St Katherines,2023-05-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
755765,St Katherines,2023-05-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.41
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.75
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.25
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.54
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-05-25T18:40:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-05-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-05-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
755765,St Katherines,2023-05-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
755765,St Katherines,2023-05-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-05-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
755765,St Katherines,2023-05-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.19
755765,St Katherines,2023-05-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
755765,St Katherines,2023-05-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-05-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.43
755765,St Katherines,2023-05-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.55
755765,St Katherines,2023-05-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.41
755765,St Katherines,2023-05-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
755765,St Katherines,2023-05-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
755765,St Katherines,2023-05-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
755765,St Katherines,2023-05-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.42
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.59
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-05-25T18:30:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-05-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
755765,St Katherines,2023-05-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-05-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
755765,St Katherines,2023-05-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-05-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
755765,St Katherines,2023-05-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.98
755765,St Katherines,2023-05-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
755765,St Katherines,2023-05-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
755765,St Katherines,2023-05-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.86
755765,St Katherines,2023-05-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.92
755765,St Katherines,2023-05-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.16
755765,St Katherines,2023-05-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
755765,St Katherines,2023-05-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
755765,St Katherines,2023-05-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
755765,St Katherines,2023-05-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.81
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.71
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.79
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
755765,St Katherines,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
755765,St Katherines,2023-05-25T18:20:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-05-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-05-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
755765,St Katherines,2023-05-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755765,St Katherines,2023-05-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
755765,St Katherines,2023-05-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.77
755765,St Katherines,2023-05-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-05-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
755765,St Katherines,2023-05-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.18
755765,St Katherines,2023-05-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.29
755765,St Katherines,2023-05-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.63
755765,St Katherines,2023-05-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
755765,St Katherines,2023-05-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
755765,St Katherines,2023-05-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
755765,St Katherines,2023-05-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.43
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.43
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
755765,St Katherines,2023-05-25T18:10:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-05-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-05-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755765,St Katherines,2023-05-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
755765,St Katherines,2023-05-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-05-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
755765,St Katherines,2023-05-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.79
755765,St Katherines,2023-05-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
755765,St Katherines,2023-05-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
755765,St Katherines,2023-05-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.62
755765,St Katherines,2023-05-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
755765,St Katherines,2023-05-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.19
755765,St Katherines,2023-05-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
755765,St Katherines,2023-05-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
755765,St Katherines,2023-05-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
755765,St Katherines,2023-05-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.02
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.22
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.81
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-05-25T18:00:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-05-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-05-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
755765,St Katherines,2023-05-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
755765,St Katherines,2023-05-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-05-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
755765,St Katherines,2023-05-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.64
755765,St Katherines,2023-05-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
755765,St Katherines,2023-05-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.18
755765,St Katherines,2023-05-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.63
755765,St Katherines,2023-05-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.09
755765,St Katherines,2023-05-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
755765,St Katherines,2023-05-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
755765,St Katherines,2023-05-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
755765,St Katherines,2023-05-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.46
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.56
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.35
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
755765,St Katherines,2023-05-25T17:50:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-05-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
755765,St Katherines,2023-05-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-05-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
755765,St Katherines,2023-05-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-05-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755765,St Katherines,2023-05-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.5
755765,St Katherines,2023-05-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
755765,St Katherines,2023-05-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
755765,St Katherines,2023-05-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.35
755765,St Katherines,2023-05-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.66
755765,St Katherines,2023-05-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.93
755765,St Katherines,2023-05-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
755765,St Katherines,2023-05-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
755765,St Katherines,2023-05-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
755765,St Katherines,2023-05-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.31
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.06
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.64
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
755765,St Katherines,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
755765,St Katherines,2023-05-25T17:40:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-05-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
755765,St Katherines,2023-05-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-05-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755765,St Katherines,2023-05-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-05-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
755765,St Katherines,2023-05-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.94
755765,St Katherines,2023-05-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
755765,St Katherines,2023-05-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
755765,St Katherines,2023-05-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.73
755765,St Katherines,2023-05-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.3
755765,St Katherines,2023-05-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.29
755765,St Katherines,2023-05-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
755765,St Katherines,2023-05-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
755765,St Katherines,2023-05-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
755765,St Katherines,2023-05-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.28
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.54
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
