Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.81
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
755765,St Katherines,2023-05-25T17:30:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-05-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-05-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755765,St Katherines,2023-05-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-05-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
755765,St Katherines,2023-05-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-05-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
755765,St Katherines,2023-05-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.39
755765,St Katherines,2023-05-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-05-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
755765,St Katherines,2023-05-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.83
755765,St Katherines,2023-05-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.4
755765,St Katherines,2023-05-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.13
755765,St Katherines,2023-05-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
755765,St Katherines,2023-05-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
755765,St Katherines,2023-05-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
755765,St Katherines,2023-05-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.91
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.23
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.65
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-05-25T17:20:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-05-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-05-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
755765,St Katherines,2023-05-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-05-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755765,St Katherines,2023-05-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-05-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
755765,St Katherines,2023-05-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.94
755765,St Katherines,2023-05-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-05-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
755765,St Katherines,2023-05-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.74
755765,St Katherines,2023-05-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.44
755765,St Katherines,2023-05-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.33
755765,St Katherines,2023-05-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
755765,St Katherines,2023-05-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
755765,St Katherines,2023-05-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
755765,St Katherines,2023-05-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.18
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.29
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
755765,St Katherines,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-05-25T17:10:00.000+00:00,transformer,,Temperature,C,32.9
755765,St Katherines,2023-05-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-05-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
755765,St Katherines,2023-05-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-05-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
755765,St Katherines,2023-05-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-05-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
755765,St Katherines,2023-05-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.68
755765,St Katherines,2023-05-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
755765,St Katherines,2023-05-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
755765,St Katherines,2023-05-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.67
755765,St Katherines,2023-05-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.55
755765,St Katherines,2023-05-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.99
755765,St Katherines,2023-05-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
755765,St Katherines,2023-05-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
755765,St Katherines,2023-05-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
755765,St Katherines,2023-05-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.52
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.23
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.18
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.58
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-05-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-05-25T17:00:00.000+00:00,transformer,,Temperature,C,32.9
755765,St Katherines,2023-05-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
755765,St Katherines,2023-05-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-05-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
755765,St Katherines,2023-05-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-05-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
755765,St Katherines,2023-05-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.01
755765,St Katherines,2023-05-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
755765,St Katherines,2023-05-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
755765,St Katherines,2023-05-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.2
755765,St Katherines,2023-05-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.48
755765,St Katherines,2023-05-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.95
755765,St Katherines,2023-05-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
755765,St Katherines,2023-05-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
755765,St Katherines,2023-05-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
755765,St Katherines,2023-05-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.09
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.49
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.98
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-05-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-05-25T16:50:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-05-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-05-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
755765,St Katherines,2023-05-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-05-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
755765,St Katherines,2023-05-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-05-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
755765,St Katherines,2023-05-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.79
755765,St Katherines,2023-05-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
755765,St Katherines,2023-05-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
755765,St Katherines,2023-05-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.09
755765,St Katherines,2023-05-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.03
755765,St Katherines,2023-05-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.55
755765,St Katherines,2023-05-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
755765,St Katherines,2023-05-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
755765,St Katherines,2023-05-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
755765,St Katherines,2023-05-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.46
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.18
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.35
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.81
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-05-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-05-25T16:40:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-05-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-05-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755765,St Katherines,2023-05-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-05-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
755765,St Katherines,2023-05-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-05-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
755765,St Katherines,2023-05-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.08
755765,St Katherines,2023-05-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-05-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
755765,St Katherines,2023-05-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.14
755765,St Katherines,2023-05-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.15
755765,St Katherines,2023-05-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.57
755765,St Katherines,2023-05-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
755765,St Katherines,2023-05-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
755765,St Katherines,2023-05-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
755765,St Katherines,2023-05-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.53
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.58
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
755765,St Katherines,2023-05-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-05-25T16:30:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-05-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-05-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
755765,St Katherines,2023-05-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-05-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
755765,St Katherines,2023-05-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-05-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
755765,St Katherines,2023-05-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.38
755765,St Katherines,2023-05-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
755765,St Katherines,2023-05-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
755765,St Katherines,2023-05-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.21
755765,St Katherines,2023-05-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.34
755765,St Katherines,2023-05-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.78
755765,St Katherines,2023-05-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
755765,St Katherines,2023-05-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
755765,St Katherines,2023-05-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
755765,St Katherines,2023-05-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.72
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.67
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.14
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-05-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-05-25T16:20:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-05-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-05-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
755765,St Katherines,2023-05-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-05-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
755765,St Katherines,2023-05-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-05-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
755765,St Katherines,2023-05-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.14
755765,St Katherines,2023-05-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
755765,St Katherines,2023-05-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
755765,St Katherines,2023-05-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.4
755765,St Katherines,2023-05-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.82
755765,St Katherines,2023-05-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.76
755765,St Katherines,2023-05-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
755765,St Katherines,2023-05-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
755765,St Katherines,2023-05-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
755765,St Katherines,2023-05-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.23
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.13
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-05-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-05-25T16:10:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-05-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-05-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
755765,St Katherines,2023-05-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-05-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
755765,St Katherines,2023-05-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-05-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
755765,St Katherines,2023-05-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.88
755765,St Katherines,2023-05-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-05-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
755765,St Katherines,2023-05-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.72
755765,St Katherines,2023-05-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.39
755765,St Katherines,2023-05-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.03
755765,St Katherines,2023-05-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
755765,St Katherines,2023-05-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
755765,St Katherines,2023-05-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
755765,St Katherines,2023-05-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.29
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.47
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.74
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-05-25T16:00:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-05-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-05-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
755765,St Katherines,2023-05-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-05-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
755765,St Katherines,2023-05-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-05-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
755765,St Katherines,2023-05-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.95
755765,St Katherines,2023-05-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
755765,St Katherines,2023-05-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
755765,St Katherines,2023-05-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.28
755765,St Katherines,2023-05-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.28
755765,St Katherines,2023-05-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.69
755765,St Katherines,2023-05-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
755765,St Katherines,2023-05-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
755765,St Katherines,2023-05-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
755765,St Katherines,2023-05-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.39
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
