Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.72
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.95
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.72
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
755765,St Katherines,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
755765,St Katherines,2023-05-25T15:50:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-05-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-05-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
755765,St Katherines,2023-05-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-05-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
755765,St Katherines,2023-05-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-05-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
755765,St Katherines,2023-05-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.61
755765,St Katherines,2023-05-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
755765,St Katherines,2023-05-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
755765,St Katherines,2023-05-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.98
755765,St Katherines,2023-05-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.96
755765,St Katherines,2023-05-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.16
755765,St Katherines,2023-05-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
755765,St Katherines,2023-05-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
755765,St Katherines,2023-05-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
755765,St Katherines,2023-05-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.78
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.35
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.89
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.3
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
755765,St Katherines,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-05-25T15:40:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-05-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755765,St Katherines,2023-05-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-05-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
755765,St Katherines,2023-05-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-05-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
755765,St Katherines,2023-05-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.86
755765,St Katherines,2023-05-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-05-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
755765,St Katherines,2023-05-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,68.18
755765,St Katherines,2023-05-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.3
755765,St Katherines,2023-05-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.31
755765,St Katherines,2023-05-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
755765,St Katherines,2023-05-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
755765,St Katherines,2023-05-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
755765,St Katherines,2023-05-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.12
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.85
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.26
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.45
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.66
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
755765,St Katherines,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
755765,St Katherines,2023-05-25T15:30:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-05-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-05-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
755765,St Katherines,2023-05-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-05-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
755765,St Katherines,2023-05-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-05-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
755765,St Katherines,2023-05-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.46
755765,St Katherines,2023-05-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-05-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
755765,St Katherines,2023-05-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,67.11
755765,St Katherines,2023-05-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.34
755765,St Katherines,2023-05-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.63
755765,St Katherines,2023-05-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
755765,St Katherines,2023-05-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
755765,St Katherines,2023-05-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
755765,St Katherines,2023-05-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.74
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.12
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.65
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.66
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.92
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.73
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
755765,St Katherines,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
755765,St Katherines,2023-05-25T15:20:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-05-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-05-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
755765,St Katherines,2023-05-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-05-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
755765,St Katherines,2023-05-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-05-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
755765,St Katherines,2023-05-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.75
755765,St Katherines,2023-05-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
755765,St Katherines,2023-05-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
755765,St Katherines,2023-05-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
755765,St Katherines,2023-05-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.77
755765,St Katherines,2023-05-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.9
755765,St Katherines,2023-05-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
755765,St Katherines,2023-05-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
755765,St Katherines,2023-05-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
755765,St Katherines,2023-05-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.68
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.39
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.94
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.93
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.28
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.09
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
755765,St Katherines,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-05-25T15:10:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-05-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-05-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
755765,St Katherines,2023-05-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-05-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
755765,St Katherines,2023-05-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
755765,St Katherines,2023-05-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.88
755765,St Katherines,2023-05-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
755765,St Katherines,2023-05-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
755765,St Katherines,2023-05-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,68.48
755765,St Katherines,2023-05-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.28
755765,St Katherines,2023-05-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.2
755765,St Katherines,2023-05-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
755765,St Katherines,2023-05-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
755765,St Katherines,2023-05-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
755765,St Katherines,2023-05-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.85
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.76
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.2
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.51
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.83
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.75
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
755765,St Katherines,2023-05-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-05-25T15:00:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-05-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755765,St Katherines,2023-05-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-05-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
755765,St Katherines,2023-05-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-05-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
755765,St Katherines,2023-05-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.93
755765,St Katherines,2023-05-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
755765,St Katherines,2023-05-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
755765,St Katherines,2023-05-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,72.27
755765,St Katherines,2023-05-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.33
755765,St Katherines,2023-05-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.52
755765,St Katherines,2023-05-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
755765,St Katherines,2023-05-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
755765,St Katherines,2023-05-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
755765,St Katherines,2023-05-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.06
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.84
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.5
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.31
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.28
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.74
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
755765,St Katherines,2023-05-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
755765,St Katherines,2023-05-25T14:50:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-05-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
755765,St Katherines,2023-05-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-05-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
755765,St Katherines,2023-05-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-05-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
755765,St Katherines,2023-05-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.27
755765,St Katherines,2023-05-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
755765,St Katherines,2023-05-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
755765,St Katherines,2023-05-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,77.62
755765,St Katherines,2023-05-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.11
755765,St Katherines,2023-05-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.71
755765,St Katherines,2023-05-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
755765,St Katherines,2023-05-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.6
755765,St Katherines,2023-05-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
755765,St Katherines,2023-05-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.07
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.65
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.19
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.51
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.03
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.1
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
755765,St Katherines,2023-05-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
755765,St Katherines,2023-05-25T14:40:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-05-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
755765,St Katherines,2023-05-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-05-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
755765,St Katherines,2023-05-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-05-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
755765,St Katherines,2023-05-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.04
755765,St Katherines,2023-05-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
755765,St Katherines,2023-05-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
755765,St Katherines,2023-05-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,67.17
755765,St Katherines,2023-05-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.9
755765,St Katherines,2023-05-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.79
755765,St Katherines,2023-05-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
755765,St Katherines,2023-05-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
755765,St Katherines,2023-05-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
755765,St Katherines,2023-05-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.78
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.82
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.9
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.77
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.59
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.73
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.43
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.47
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.95
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.52
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.59
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
755765,St Katherines,2023-05-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
755765,St Katherines,2023-05-25T14:30:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-05-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
755765,St Katherines,2023-05-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-05-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
755765,St Katherines,2023-05-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-05-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
755765,St Katherines,2023-05-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.14
755765,St Katherines,2023-05-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
755765,St Katherines,2023-05-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
755765,St Katherines,2023-05-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,74.03
755765,St Katherines,2023-05-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,53.37
755765,St Katherines,2023-05-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,63.02
755765,St Katherines,2023-05-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
755765,St Katherines,2023-05-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
755765,St Katherines,2023-05-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
755765,St Katherines,2023-05-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.87
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.06
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.63
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.71
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.75
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.54
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.04
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.67
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.92
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.01
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-05-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-05-25T14:20:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-05-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-05-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
755765,St Katherines,2023-05-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-05-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
755765,St Katherines,2023-05-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-05-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
