Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.62
755765,St Katherines,2023-05-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
755765,St Katherines,2023-05-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
755765,St Katherines,2023-05-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,73.79
755765,St Katherines,2023-05-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.33
755765,St Katherines,2023-05-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.24
755765,St Katherines,2023-05-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
755765,St Katherines,2023-05-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
755765,St Katherines,2023-05-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
755765,St Katherines,2023-05-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.94
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.91
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.2
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.55
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.03
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.32
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.55
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.3
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.4
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.15
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.23
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.44
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
755765,St Katherines,2023-05-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-05-25T14:10:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-05-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
755765,St Katherines,2023-05-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-05-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
755765,St Katherines,2023-05-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-05-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
755765,St Katherines,2023-05-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.03
755765,St Katherines,2023-05-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
755765,St Katherines,2023-05-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
755765,St Katherines,2023-05-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,77.74
755765,St Katherines,2023-05-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.28
755765,St Katherines,2023-05-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,68.23
755765,St Katherines,2023-05-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
755765,St Katherines,2023-05-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
755765,St Katherines,2023-05-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
755765,St Katherines,2023-05-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.82
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.72
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.94
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.8
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.43
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.84
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.02
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.22
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.77
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.85
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
755765,St Katherines,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
755765,St Katherines,2023-05-25T14:00:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-05-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-05-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
755765,St Katherines,2023-05-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-05-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
755765,St Katherines,2023-05-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-05-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
755765,St Katherines,2023-05-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.92
755765,St Katherines,2023-05-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
755765,St Katherines,2023-05-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
755765,St Katherines,2023-05-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
755765,St Katherines,2023-05-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.22
755765,St Katherines,2023-05-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,62.32
755765,St Katherines,2023-05-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
755765,St Katherines,2023-05-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
755765,St Katherines,2023-05-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
755765,St Katherines,2023-05-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.31
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.89
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.28
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.36
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.34
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.64
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.17
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.57
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.98
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
755765,St Katherines,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
755765,St Katherines,2023-05-25T13:50:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-05-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-05-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
755765,St Katherines,2023-05-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-05-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
755765,St Katherines,2023-05-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-05-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
755765,St Katherines,2023-05-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.01
755765,St Katherines,2023-05-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
755765,St Katherines,2023-05-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
755765,St Katherines,2023-05-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,70.03
755765,St Katherines,2023-05-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.36
755765,St Katherines,2023-05-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.58
755765,St Katherines,2023-05-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
755765,St Katherines,2023-05-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
755765,St Katherines,2023-05-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
755765,St Katherines,2023-05-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.78
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.42
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.24
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.39
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.43
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.66
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.17
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.8
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.92
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.62
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.59
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.31
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
755765,St Katherines,2023-05-25T13:40:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-05-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-05-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
755765,St Katherines,2023-05-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-05-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
755765,St Katherines,2023-05-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-05-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
755765,St Katherines,2023-05-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.2
755765,St Katherines,2023-05-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
755765,St Katherines,2023-05-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
755765,St Katherines,2023-05-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,72.79
755765,St Katherines,2023-05-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.63
755765,St Katherines,2023-05-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.43
755765,St Katherines,2023-05-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
755765,St Katherines,2023-05-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
755765,St Katherines,2023-05-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
755765,St Katherines,2023-05-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.42
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.26
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.93
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.66
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.89
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.94
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.88
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.1
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.6
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.41
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.03
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.48
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.75
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
755765,St Katherines,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-05-25T13:30:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-05-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-05-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
755765,St Katherines,2023-05-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-05-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
755765,St Katherines,2023-05-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-05-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
755765,St Katherines,2023-05-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.19
755765,St Katherines,2023-05-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
755765,St Katherines,2023-05-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
755765,St Katherines,2023-05-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,71.8
755765,St Katherines,2023-05-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.3
755765,St Katherines,2023-05-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.41
755765,St Katherines,2023-05-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
755765,St Katherines,2023-05-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
755765,St Katherines,2023-05-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
755765,St Katherines,2023-05-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.89
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.76
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.8
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.12
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.25
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.23
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.06
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.01
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.74
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
755765,St Katherines,2023-05-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-05-25T13:20:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-05-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-05-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
755765,St Katherines,2023-05-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-05-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
755765,St Katherines,2023-05-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-05-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
755765,St Katherines,2023-05-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.99
755765,St Katherines,2023-05-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
755765,St Katherines,2023-05-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
755765,St Katherines,2023-05-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,75.24
755765,St Katherines,2023-05-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,56.46
755765,St Katherines,2023-05-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.29
755765,St Katherines,2023-05-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
755765,St Katherines,2023-05-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
755765,St Katherines,2023-05-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
755765,St Katherines,2023-05-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.6
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.3
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.5
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.67
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.97
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.31
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.88
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.06
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.72
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-05-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-05-25T13:10:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-05-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-05-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
755765,St Katherines,2023-05-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-05-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
755765,St Katherines,2023-05-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-05-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
755765,St Katherines,2023-05-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.81
755765,St Katherines,2023-05-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
755765,St Katherines,2023-05-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-05-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.22
755765,St Katherines,2023-05-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,56.18
755765,St Katherines,2023-05-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.78
755765,St Katherines,2023-05-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
755765,St Katherines,2023-05-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
755765,St Katherines,2023-05-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
755765,St Katherines,2023-05-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.0
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.4
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.93
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.94
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.14
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.85
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.5
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.19
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.97
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.39
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.81
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
755765,St Katherines,2023-05-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-05-25T13:00:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-05-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
755765,St Katherines,2023-05-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
755765,St Katherines,2023-05-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-05-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
755765,St Katherines,2023-05-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.97
755765,St Katherines,2023-05-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
755765,St Katherines,2023-05-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
755765,St Katherines,2023-05-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,73.1
755765,St Katherines,2023-05-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.3
755765,St Katherines,2023-05-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,63.79
755765,St Katherines,2023-05-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
755765,St Katherines,2023-05-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
755765,St Katherines,2023-05-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
755765,St Katherines,2023-05-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.71
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.26
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.02
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.85
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.1
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.11
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.94
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
755765,St Katherines,2023-05-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-05-25T12:50:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-05-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-05-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
755765,St Katherines,2023-05-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-05-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
755765,St Katherines,2023-05-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-05-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
755765,St Katherines,2023-05-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.34
755765,St Katherines,2023-05-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
755765,St Katherines,2023-05-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
755765,St Katherines,2023-05-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,67.11
755765,St Katherines,2023-05-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.57
755765,St Katherines,2023-05-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
755765,St Katherines,2023-05-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
755765,St Katherines,2023-05-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
755765,St Katherines,2023-05-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
755765,St Katherines,2023-05-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.53
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.49
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.55
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.21
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.87
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.0
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
