Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.79
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.26
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
755765,St Katherines,2023-05-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-05-25T12:40:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-05-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-05-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
755765,St Katherines,2023-05-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-05-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
755765,St Katherines,2023-05-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-05-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
755765,St Katherines,2023-05-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.22
755765,St Katherines,2023-05-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
755765,St Katherines,2023-05-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-05-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,71.03
755765,St Katherines,2023-05-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.62
755765,St Katherines,2023-05-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.75
755765,St Katherines,2023-05-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
755765,St Katherines,2023-05-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
755765,St Katherines,2023-05-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
755765,St Katherines,2023-05-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.55
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.19
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.24
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.54
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.88
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.64
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.23
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.17
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.49
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
755765,St Katherines,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-05-25T12:30:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-05-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-05-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
755765,St Katherines,2023-05-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-05-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
755765,St Katherines,2023-05-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
755765,St Katherines,2023-05-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.89
755765,St Katherines,2023-05-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
755765,St Katherines,2023-05-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
755765,St Katherines,2023-05-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,72.28
755765,St Katherines,2023-05-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.94
755765,St Katherines,2023-05-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.43
755765,St Katherines,2023-05-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
755765,St Katherines,2023-05-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
755765,St Katherines,2023-05-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
755765,St Katherines,2023-05-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.31
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.07
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.33
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.71
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.18
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.86
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.48
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.9
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.36
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.58
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
755765,St Katherines,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-05-25T12:20:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-05-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-05-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
755765,St Katherines,2023-05-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-05-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
755765,St Katherines,2023-05-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-05-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
755765,St Katherines,2023-05-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.28
755765,St Katherines,2023-05-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
755765,St Katherines,2023-05-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
755765,St Katherines,2023-05-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,67.65
755765,St Katherines,2023-05-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.12
755765,St Katherines,2023-05-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.76
755765,St Katherines,2023-05-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
755765,St Katherines,2023-05-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
755765,St Katherines,2023-05-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
755765,St Katherines,2023-05-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.04
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.95
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.3
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.34
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.25
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.38
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.4
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.81
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.56
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.71
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
755765,St Katherines,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
755765,St Katherines,2023-05-25T12:10:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-05-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-05-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
755765,St Katherines,2023-05-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-05-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
755765,St Katherines,2023-05-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-05-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
755765,St Katherines,2023-05-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.65
755765,St Katherines,2023-05-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
755765,St Katherines,2023-05-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
755765,St Katherines,2023-05-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,73.85
755765,St Katherines,2023-05-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,63.36
755765,St Katherines,2023-05-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.01
755765,St Katherines,2023-05-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
755765,St Katherines,2023-05-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
755765,St Katherines,2023-05-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
755765,St Katherines,2023-05-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.98
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.24
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.56
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.78
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.43
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.63
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.3
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.3
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.12
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.15
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.99
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
755765,St Katherines,2023-05-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-05-25T12:00:00.000+00:00,transformer,,Temperature,C,29.2
755765,St Katherines,2023-05-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-05-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755765,St Katherines,2023-05-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-05-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755765,St Katherines,2023-05-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-05-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
755765,St Katherines,2023-05-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.32
755765,St Katherines,2023-05-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
755765,St Katherines,2023-05-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
755765,St Katherines,2023-05-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,71.45
755765,St Katherines,2023-05-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.76
755765,St Katherines,2023-05-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,62.95
755765,St Katherines,2023-05-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
755765,St Katherines,2023-05-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
755765,St Katherines,2023-05-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
755765,St Katherines,2023-05-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.73
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.78
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.67
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.69
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.07
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.77
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.18
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.8
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.52
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.29
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
755765,St Katherines,2023-05-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
755765,St Katherines,2023-05-25T11:50:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-05-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-05-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
755765,St Katherines,2023-05-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-05-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
755765,St Katherines,2023-05-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-05-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
755765,St Katherines,2023-05-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.44
755765,St Katherines,2023-05-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
755765,St Katherines,2023-05-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
755765,St Katherines,2023-05-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,75.2
755765,St Katherines,2023-05-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.56
755765,St Katherines,2023-05-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.69
755765,St Katherines,2023-05-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
755765,St Katherines,2023-05-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
755765,St Katherines,2023-05-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
755765,St Katherines,2023-05-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.04
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.83
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.18
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.38
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.95
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.8
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.65
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.78
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
755765,St Katherines,2023-05-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-05-25T11:40:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-05-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-05-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
755765,St Katherines,2023-05-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-05-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
755765,St Katherines,2023-05-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-05-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
755765,St Katherines,2023-05-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.74
755765,St Katherines,2023-05-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
755765,St Katherines,2023-05-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
755765,St Katherines,2023-05-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,72.55
755765,St Katherines,2023-05-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.98
755765,St Katherines,2023-05-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.91
755765,St Katherines,2023-05-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
755765,St Katherines,2023-05-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
755765,St Katherines,2023-05-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
755765,St Katherines,2023-05-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.18
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.5
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.57
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.07
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.2
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.1
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.2
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.34
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.87
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.08
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
755765,St Katherines,2023-05-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
755765,St Katherines,2023-05-25T11:30:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-05-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-05-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
755765,St Katherines,2023-05-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-05-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
755765,St Katherines,2023-05-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-05-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
755765,St Katherines,2023-05-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.08
755765,St Katherines,2023-05-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
755765,St Katherines,2023-05-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
755765,St Katherines,2023-05-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,74.48
755765,St Katherines,2023-05-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.2
755765,St Katherines,2023-05-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,69.68
755765,St Katherines,2023-05-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
755765,St Katherines,2023-05-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
755765,St Katherines,2023-05-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
755765,St Katherines,2023-05-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.45
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.13
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.54
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.46
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.11
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.04
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.47
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.2
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.8
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.39
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.68
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.73
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.83
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
755765,St Katherines,2023-05-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-05-25T11:20:00.000+00:00,transformer,,Temperature,C,28.5
755765,St Katherines,2023-05-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-05-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755765,St Katherines,2023-05-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-05-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
755765,St Katherines,2023-05-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-05-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
755765,St Katherines,2023-05-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.54
755765,St Katherines,2023-05-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
755765,St Katherines,2023-05-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
755765,St Katherines,2023-05-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,77.07
755765,St Katherines,2023-05-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,68.23
755765,St Katherines,2023-05-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,67.43
755765,St Katherines,2023-05-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
755765,St Katherines,2023-05-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
755765,St Katherines,2023-05-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
755765,St Katherines,2023-05-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.36
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.86
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.3
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.53
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.24
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.8
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.93
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.7
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.55
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
755765,St Katherines,2023-05-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-05-25T11:10:00.000+00:00,transformer,,Temperature,C,28.3
755765,St Katherines,2023-05-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-05-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755765,St Katherines,2023-05-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-05-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
755765,St Katherines,2023-05-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
755765,St Katherines,2023-05-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.73
755765,St Katherines,2023-05-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-05-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
755765,St Katherines,2023-05-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,78.08
755765,St Katherines,2023-05-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.47
755765,St Katherines,2023-05-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.14
755765,St Katherines,2023-05-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
755765,St Katherines,2023-05-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
755765,St Katherines,2023-05-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
755765,St Katherines,2023-05-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.21
