Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.83
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.74
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.04
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.84
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.3
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.24
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.83
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-05-25T11:00:00.000+00:00,transformer,,Temperature,C,28.2
755765,St Katherines,2023-05-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-05-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755765,St Katherines,2023-05-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-05-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
755765,St Katherines,2023-05-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-05-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
755765,St Katherines,2023-05-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.55
755765,St Katherines,2023-05-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-05-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
755765,St Katherines,2023-05-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,74.36
755765,St Katherines,2023-05-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.1
755765,St Katherines,2023-05-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.07
755765,St Katherines,2023-05-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
755765,St Katherines,2023-05-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
755765,St Katherines,2023-05-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
755765,St Katherines,2023-05-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.35
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.54
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.83
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.48
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.55
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.1
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.52
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.35
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
755765,St Katherines,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-05-25T10:50:00.000+00:00,transformer,,Temperature,C,27.9
755765,St Katherines,2023-05-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-05-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
755765,St Katherines,2023-05-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-05-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
755765,St Katherines,2023-05-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-05-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
755765,St Katherines,2023-05-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.98
755765,St Katherines,2023-05-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
755765,St Katherines,2023-05-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
755765,St Katherines,2023-05-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,76.02
755765,St Katherines,2023-05-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.53
755765,St Katherines,2023-05-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,63.76
755765,St Katherines,2023-05-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
755765,St Katherines,2023-05-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
755765,St Katherines,2023-05-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
755765,St Katherines,2023-05-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.51
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.83
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.58
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.58
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.32
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.75
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.28
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.1
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.27
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.54
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
755765,St Katherines,2023-05-25T10:40:00.000+00:00,transformer,,Temperature,C,27.7
755765,St Katherines,2023-05-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-05-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755765,St Katherines,2023-05-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
755765,St Katherines,2023-05-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-05-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
755765,St Katherines,2023-05-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.41
755765,St Katherines,2023-05-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-05-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
755765,St Katherines,2023-05-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,77.51
755765,St Katherines,2023-05-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.4
755765,St Katherines,2023-05-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,71.5
755765,St Katherines,2023-05-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
755765,St Katherines,2023-05-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
755765,St Katherines,2023-05-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
755765,St Katherines,2023-05-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.04
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.57
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.01
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.68
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.36
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.79
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.97
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.97
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.9
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.4
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
755765,St Katherines,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
755765,St Katherines,2023-05-25T10:30:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-05-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-05-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755765,St Katherines,2023-05-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-05-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
755765,St Katherines,2023-05-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
755765,St Katherines,2023-05-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.71
755765,St Katherines,2023-05-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
755765,St Katherines,2023-05-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
755765,St Katherines,2023-05-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,79.16
755765,St Katherines,2023-05-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,56.39
755765,St Katherines,2023-05-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,65.22
755765,St Katherines,2023-05-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
755765,St Katherines,2023-05-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
755765,St Katherines,2023-05-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
755765,St Katherines,2023-05-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.75
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.31
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.36
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.99
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.71
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.76
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.1
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.8
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.9
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.11
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.4
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.12
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
755765,St Katherines,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-05-25T10:20:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-05-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-05-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755765,St Katherines,2023-05-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-05-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
755765,St Katherines,2023-05-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-05-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
755765,St Katherines,2023-05-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
755765,St Katherines,2023-05-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
755765,St Katherines,2023-05-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
755765,St Katherines,2023-05-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,85.01
755765,St Katherines,2023-05-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.3
755765,St Katherines,2023-05-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,68.46
755765,St Katherines,2023-05-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
755765,St Katherines,2023-05-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.7
755765,St Katherines,2023-05-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
755765,St Katherines,2023-05-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.55
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.24
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.52
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.88
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.09
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.69
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.2
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.1
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.17
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.43
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.67
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.63
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.4
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
755765,St Katherines,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-05-25T10:10:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-05-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-05-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
755765,St Katherines,2023-05-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-05-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
755765,St Katherines,2023-05-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-05-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
755765,St Katherines,2023-05-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.67
755765,St Katherines,2023-05-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
755765,St Katherines,2023-05-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
755765,St Katherines,2023-05-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,84.31
755765,St Katherines,2023-05-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.26
755765,St Katherines,2023-05-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,76.6
755765,St Katherines,2023-05-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
755765,St Katherines,2023-05-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.6
755765,St Katherines,2023-05-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
755765,St Katherines,2023-05-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.41
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.39
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.34
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.54
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.56
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.31
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.14
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.0
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.5
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.49
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.91
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
755765,St Katherines,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-05-25T10:00:00.000+00:00,transformer,,Temperature,C,26.6
755765,St Katherines,2023-05-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-05-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755765,St Katherines,2023-05-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-05-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
755765,St Katherines,2023-05-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
755765,St Katherines,2023-05-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.2
755765,St Katherines,2023-05-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
755765,St Katherines,2023-05-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
755765,St Katherines,2023-05-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,86.49
755765,St Katherines,2023-05-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.63
755765,St Katherines,2023-05-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.5
755765,St Katherines,2023-05-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
755765,St Katherines,2023-05-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.0
755765,St Katherines,2023-05-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
755765,St Katherines,2023-05-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.94
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.22
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.73
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.6
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.15
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.4
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.95
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.85
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.9
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.44
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
755765,St Katherines,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-05-25T09:50:00.000+00:00,transformer,,Temperature,C,26.3
755765,St Katherines,2023-05-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-05-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
755765,St Katherines,2023-05-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
755765,St Katherines,2023-05-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-05-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
755765,St Katherines,2023-05-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.37
755765,St Katherines,2023-05-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
755765,St Katherines,2023-05-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
755765,St Katherines,2023-05-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,83.44
755765,St Katherines,2023-05-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.64
755765,St Katherines,2023-05-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,71.07
755765,St Katherines,2023-05-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
755765,St Katherines,2023-05-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.9
755765,St Katherines,2023-05-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
755765,St Katherines,2023-05-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.95
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.7
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.31
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.05
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.54
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.84
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.3
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.21
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.55
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
755765,St Katherines,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-05-25T09:40:00.000+00:00,transformer,,Temperature,C,26.1
755765,St Katherines,2023-05-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-05-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
755765,St Katherines,2023-05-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-05-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
755765,St Katherines,2023-05-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-05-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
755765,St Katherines,2023-05-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.77
755765,St Katherines,2023-05-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
755765,St Katherines,2023-05-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
755765,St Katherines,2023-05-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,76.87
755765,St Katherines,2023-05-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.53
755765,St Katherines,2023-05-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,70.62
755765,St Katherines,2023-05-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
755765,St Katherines,2023-05-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
755765,St Katherines,2023-05-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
755765,St Katherines,2023-05-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.41
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.84
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.5
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.7
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.07
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.42
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.81
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.58
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.8
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.87
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.98
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.95
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
