Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-05-25T09:30:00.000+00:00,transformer,,Temperature,C,26.0
755765,St Katherines,2023-05-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-05-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
755765,St Katherines,2023-05-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
755765,St Katherines,2023-05-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-05-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
755765,St Katherines,2023-05-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.49
755765,St Katherines,2023-05-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
755765,St Katherines,2023-05-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
755765,St Katherines,2023-05-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,86.3
755765,St Katherines,2023-05-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.83
755765,St Katherines,2023-05-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,72.11
755765,St Katherines,2023-05-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,166.5
755765,St Katherines,2023-05-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.1
755765,St Katherines,2023-05-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
755765,St Katherines,2023-05-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.72
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.77
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.5
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.02
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.31
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.99
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.15
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.2
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.43
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.53
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
755765,St Katherines,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-05-25T09:20:00.000+00:00,transformer,,Temperature,C,25.8
755765,St Katherines,2023-05-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-05-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
755765,St Katherines,2023-05-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-05-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
755765,St Katherines,2023-05-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-05-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
755765,St Katherines,2023-05-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.43
755765,St Katherines,2023-05-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
755765,St Katherines,2023-05-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
755765,St Katherines,2023-05-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,78.25
755765,St Katherines,2023-05-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.89
755765,St Katherines,2023-05-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,65.86
755765,St Katherines,2023-05-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
755765,St Katherines,2023-05-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.6
755765,St Katherines,2023-05-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
755765,St Katherines,2023-05-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.01
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.69
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.79
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.4
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.71
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.64
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.27
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.69
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.1
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.63
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.94
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.54
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.58
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
755765,St Katherines,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-05-25T09:10:00.000+00:00,transformer,,Temperature,C,25.6
755765,St Katherines,2023-05-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-05-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
755765,St Katherines,2023-05-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-05-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
755765,St Katherines,2023-05-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-05-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
755765,St Katherines,2023-05-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.72
755765,St Katherines,2023-05-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
755765,St Katherines,2023-05-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
755765,St Katherines,2023-05-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,84.46
755765,St Katherines,2023-05-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.39
755765,St Katherines,2023-05-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,70.93
755765,St Katherines,2023-05-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
755765,St Katherines,2023-05-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.6
755765,St Katherines,2023-05-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
755765,St Katherines,2023-05-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.31
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.92
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.64
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.57
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.31
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.5
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.54
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.55
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.59
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
755765,St Katherines,2023-05-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
755765,St Katherines,2023-05-25T09:00:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-05-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-05-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
755765,St Katherines,2023-05-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-05-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
755765,St Katherines,2023-05-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-05-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
755765,St Katherines,2023-05-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.5
755765,St Katherines,2023-05-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
755765,St Katherines,2023-05-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
755765,St Katherines,2023-05-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,78.65
755765,St Katherines,2023-05-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.72
755765,St Katherines,2023-05-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.87
755765,St Katherines,2023-05-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
755765,St Katherines,2023-05-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
755765,St Katherines,2023-05-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
755765,St Katherines,2023-05-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.31
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.7
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.7
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.83
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.12
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.81
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.1
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.5
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.01
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-05-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-05-25T08:50:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-05-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-05-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
755765,St Katherines,2023-05-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-05-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
755765,St Katherines,2023-05-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-05-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
755765,St Katherines,2023-05-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.05
755765,St Katherines,2023-05-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-05-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
755765,St Katherines,2023-05-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,74.35
755765,St Katherines,2023-05-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.19
755765,St Katherines,2023-05-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.42
755765,St Katherines,2023-05-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
755765,St Katherines,2023-05-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
755765,St Katherines,2023-05-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
755765,St Katherines,2023-05-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.45
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.83
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.4
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.11
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.33
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.4
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.38
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.33
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
755765,St Katherines,2023-05-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-05-25T08:40:00.000+00:00,transformer,,Temperature,C,25.2
755765,St Katherines,2023-05-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-05-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
755765,St Katherines,2023-05-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-05-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
755765,St Katherines,2023-05-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-05-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
755765,St Katherines,2023-05-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.9
755765,St Katherines,2023-05-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
755765,St Katherines,2023-05-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
755765,St Katherines,2023-05-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,68.4
755765,St Katherines,2023-05-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.26
755765,St Katherines,2023-05-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.87
755765,St Katherines,2023-05-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
755765,St Katherines,2023-05-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
755765,St Katherines,2023-05-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
755765,St Katherines,2023-05-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.4
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.38
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.24
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.48
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.8
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.51
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.02
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.91
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
755765,St Katherines,2023-05-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-05-25T08:30:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-05-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-05-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
755765,St Katherines,2023-05-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-05-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
755765,St Katherines,2023-05-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-05-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
755765,St Katherines,2023-05-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.89
755765,St Katherines,2023-05-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
755765,St Katherines,2023-05-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
755765,St Katherines,2023-05-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,72.8
755765,St Katherines,2023-05-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.29
755765,St Katherines,2023-05-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.24
755765,St Katherines,2023-05-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
755765,St Katherines,2023-05-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
755765,St Katherines,2023-05-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
755765,St Katherines,2023-05-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.77
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.95
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.8
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.83
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.13
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.38
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.45
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.5
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.14
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.53
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.63
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
755765,St Katherines,2023-05-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-05-25T08:20:00.000+00:00,transformer,,Temperature,C,25.0
755765,St Katherines,2023-05-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-05-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
755765,St Katherines,2023-05-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
755765,St Katherines,2023-05-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-05-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
755765,St Katherines,2023-05-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.74
755765,St Katherines,2023-05-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-05-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
755765,St Katherines,2023-05-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,69.08
755765,St Katherines,2023-05-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.93
755765,St Katherines,2023-05-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.41
755765,St Katherines,2023-05-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
755765,St Katherines,2023-05-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
755765,St Katherines,2023-05-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
755765,St Katherines,2023-05-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.96
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.22
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.96
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.38
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.9
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.61
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.19
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.08
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.09
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
755765,St Katherines,2023-05-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-05-25T08:10:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-05-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-05-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
755765,St Katherines,2023-05-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
755765,St Katherines,2023-05-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-05-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
755765,St Katherines,2023-05-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.17
755765,St Katherines,2023-05-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
755765,St Katherines,2023-05-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
755765,St Katherines,2023-05-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,64.66
755765,St Katherines,2023-05-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.85
755765,St Katherines,2023-05-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,68.62
755765,St Katherines,2023-05-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
755765,St Katherines,2023-05-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
755765,St Katherines,2023-05-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
755765,St Katherines,2023-05-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.93
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.4
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.6
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.81
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.0
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.14
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.34
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
755765,St Katherines,2023-05-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-05-25T08:00:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-05-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
755765,St Katherines,2023-05-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-05-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
755765,St Katherines,2023-05-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-05-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
755765,St Katherines,2023-05-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.08
755765,St Katherines,2023-05-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-05-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
755765,St Katherines,2023-05-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,64.47
755765,St Katherines,2023-05-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.44
755765,St Katherines,2023-05-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.78
755765,St Katherines,2023-05-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
755765,St Katherines,2023-05-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
755765,St Katherines,2023-05-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
755765,St Katherines,2023-05-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.74
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.05
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.89
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
