Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.11
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.38
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.03
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.48
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
755765,St Katherines,2023-05-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-05-25T07:50:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-05-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-05-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
755765,St Katherines,2023-05-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-05-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
755765,St Katherines,2023-05-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-05-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
755765,St Katherines,2023-05-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.74
755765,St Katherines,2023-05-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
755765,St Katherines,2023-05-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
755765,St Katherines,2023-05-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,62.73
755765,St Katherines,2023-05-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.47
755765,St Katherines,2023-05-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.86
755765,St Katherines,2023-05-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
755765,St Katherines,2023-05-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
755765,St Katherines,2023-05-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
755765,St Katherines,2023-05-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.39
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.8
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.31
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.36
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.7
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.63
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
755765,St Katherines,2023-05-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-05-25T07:40:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-05-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
755765,St Katherines,2023-05-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-05-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
755765,St Katherines,2023-05-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-05-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
755765,St Katherines,2023-05-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.72
755765,St Katherines,2023-05-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-05-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
755765,St Katherines,2023-05-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.52
755765,St Katherines,2023-05-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.48
755765,St Katherines,2023-05-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.2
755765,St Katherines,2023-05-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
755765,St Katherines,2023-05-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
755765,St Katherines,2023-05-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
755765,St Katherines,2023-05-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.52
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.63
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.31
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.8
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.57
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
755765,St Katherines,2023-05-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
755765,St Katherines,2023-05-25T07:30:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-05-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-05-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
755765,St Katherines,2023-05-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-05-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
755765,St Katherines,2023-05-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-05-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
755765,St Katherines,2023-05-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.02
755765,St Katherines,2023-05-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
755765,St Katherines,2023-05-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
755765,St Katherines,2023-05-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,59.65
755765,St Katherines,2023-05-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.69
755765,St Katherines,2023-05-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.32
755765,St Katherines,2023-05-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
755765,St Katherines,2023-05-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
755765,St Katherines,2023-05-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
755765,St Katherines,2023-05-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.64
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.41
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.79
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-05-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-05-25T07:20:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-05-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-05-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
755765,St Katherines,2023-05-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
755765,St Katherines,2023-05-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-05-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
755765,St Katherines,2023-05-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.73
755765,St Katherines,2023-05-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
755765,St Katherines,2023-05-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
755765,St Katherines,2023-05-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.37
755765,St Katherines,2023-05-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.43
755765,St Katherines,2023-05-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.7
755765,St Katherines,2023-05-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
755765,St Katherines,2023-05-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
755765,St Katherines,2023-05-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
755765,St Katherines,2023-05-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.8
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.08
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.85
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.87
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.04
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-05-25T07:10:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-05-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-05-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
755765,St Katherines,2023-05-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-05-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
755765,St Katherines,2023-05-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-05-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
755765,St Katherines,2023-05-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.76
755765,St Katherines,2023-05-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
755765,St Katherines,2023-05-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
755765,St Katherines,2023-05-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,66.18
755765,St Katherines,2023-05-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.48
755765,St Katherines,2023-05-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.19
755765,St Katherines,2023-05-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
755765,St Katherines,2023-05-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
755765,St Katherines,2023-05-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
755765,St Katherines,2023-05-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.8
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.11
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.24
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
755765,St Katherines,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-05-25T07:00:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-05-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-05-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
755765,St Katherines,2023-05-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-05-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
755765,St Katherines,2023-05-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
755765,St Katherines,2023-05-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.36
755765,St Katherines,2023-05-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
755765,St Katherines,2023-05-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
755765,St Katherines,2023-05-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,59.05
755765,St Katherines,2023-05-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.38
755765,St Katherines,2023-05-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.03
755765,St Katherines,2023-05-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
755765,St Katherines,2023-05-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
755765,St Katherines,2023-05-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
755765,St Katherines,2023-05-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.83
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.04
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.58
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
755765,St Katherines,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-05-25T06:50:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-05-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-05-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
755765,St Katherines,2023-05-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-05-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
755765,St Katherines,2023-05-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
755765,St Katherines,2023-05-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.92
755765,St Katherines,2023-05-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-05-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-05-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,59.75
755765,St Katherines,2023-05-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.72
755765,St Katherines,2023-05-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.27
755765,St Katherines,2023-05-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
755765,St Katherines,2023-05-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
755765,St Katherines,2023-05-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
755765,St Katherines,2023-05-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.48
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.14
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.78
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
755765,St Katherines,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-05-25T06:40:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-05-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-05-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755765,St Katherines,2023-05-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
755765,St Katherines,2023-05-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-05-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
755765,St Katherines,2023-05-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.55
755765,St Katherines,2023-05-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-05-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
755765,St Katherines,2023-05-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,59.21
755765,St Katherines,2023-05-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.9
755765,St Katherines,2023-05-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
755765,St Katherines,2023-05-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
755765,St Katherines,2023-05-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
755765,St Katherines,2023-05-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
755765,St Katherines,2023-05-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.63
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.11
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.75
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
755765,St Katherines,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-05-25T06:30:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-05-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-05-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
755765,St Katherines,2023-05-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
755765,St Katherines,2023-05-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-05-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
755765,St Katherines,2023-05-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.09
755765,St Katherines,2023-05-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
755765,St Katherines,2023-05-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-05-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,57.57
755765,St Katherines,2023-05-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.64
755765,St Katherines,2023-05-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.28
755765,St Katherines,2023-05-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
755765,St Katherines,2023-05-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
755765,St Katherines,2023-05-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
755765,St Katherines,2023-05-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.64
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.17
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.85
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.12
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
755765,St Katherines,2023-05-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-05-25T06:20:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-05-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
755765,St Katherines,2023-05-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-05-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
755765,St Katherines,2023-05-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-05-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755765,St Katherines,2023-05-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.7
755765,St Katherines,2023-05-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
755765,St Katherines,2023-05-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-05-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,56.72
755765,St Katherines,2023-05-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.23
755765,St Katherines,2023-05-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.87
755765,St Katherines,2023-05-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
