Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
755765,St Katherines,2023-05-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
755765,St Katherines,2023-05-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.54
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.58
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.42
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
755765,St Katherines,2023-05-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-05-25T06:10:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-05-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-05-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
755765,St Katherines,2023-05-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-05-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755765,St Katherines,2023-05-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-05-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
755765,St Katherines,2023-05-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.74
755765,St Katherines,2023-05-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
755765,St Katherines,2023-05-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-05-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,64.58
755765,St Katherines,2023-05-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.39
755765,St Katherines,2023-05-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.45
755765,St Katherines,2023-05-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
755765,St Katherines,2023-05-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
755765,St Katherines,2023-05-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
755765,St Katherines,2023-05-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.86
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.41
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.41
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.03
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
755765,St Katherines,2023-05-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-05-25T06:00:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-05-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-05-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
755765,St Katherines,2023-05-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-05-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
755765,St Katherines,2023-05-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-05-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
755765,St Katherines,2023-05-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.75
755765,St Katherines,2023-05-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
755765,St Katherines,2023-05-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
755765,St Katherines,2023-05-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,63.35
755765,St Katherines,2023-05-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.47
755765,St Katherines,2023-05-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.53
755765,St Katherines,2023-05-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
755765,St Katherines,2023-05-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
755765,St Katherines,2023-05-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
755765,St Katherines,2023-05-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.2
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.9
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.26
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.17
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.25
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
755765,St Katherines,2023-05-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
755765,St Katherines,2023-05-25T05:50:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-05-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-05-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
755765,St Katherines,2023-05-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-05-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
755765,St Katherines,2023-05-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-05-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
755765,St Katherines,2023-05-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.06
755765,St Katherines,2023-05-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
755765,St Katherines,2023-05-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
755765,St Katherines,2023-05-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
755765,St Katherines,2023-05-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.75
755765,St Katherines,2023-05-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.38
755765,St Katherines,2023-05-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
755765,St Katherines,2023-05-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
755765,St Katherines,2023-05-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
755765,St Katherines,2023-05-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.3
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.27
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.39
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.82
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.73
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-05-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-05-25T05:40:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-05-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-05-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
755765,St Katherines,2023-05-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-05-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
755765,St Katherines,2023-05-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-05-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
755765,St Katherines,2023-05-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.61
755765,St Katherines,2023-05-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
755765,St Katherines,2023-05-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
755765,St Katherines,2023-05-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,54.18
755765,St Katherines,2023-05-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.71
755765,St Katherines,2023-05-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.09
755765,St Katherines,2023-05-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
755765,St Katherines,2023-05-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
755765,St Katherines,2023-05-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
755765,St Katherines,2023-05-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.16
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.75
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.31
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-05-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-05-25T05:30:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-05-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-05-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
755765,St Katherines,2023-05-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-05-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
755765,St Katherines,2023-05-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-05-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
755765,St Katherines,2023-05-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.26
755765,St Katherines,2023-05-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
755765,St Katherines,2023-05-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
755765,St Katherines,2023-05-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,61.38
755765,St Katherines,2023-05-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.69
755765,St Katherines,2023-05-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.6
755765,St Katherines,2023-05-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
755765,St Katherines,2023-05-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
755765,St Katherines,2023-05-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
755765,St Katherines,2023-05-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.47
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.99
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.36
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
755765,St Katherines,2023-05-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-05-25T05:20:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-05-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-05-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
755765,St Katherines,2023-05-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-05-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
755765,St Katherines,2023-05-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-05-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
755765,St Katherines,2023-05-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.62
755765,St Katherines,2023-05-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
755765,St Katherines,2023-05-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
755765,St Katherines,2023-05-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,50.42
755765,St Katherines,2023-05-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
755765,St Katherines,2023-05-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
755765,St Katherines,2023-05-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
755765,St Katherines,2023-05-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
755765,St Katherines,2023-05-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
755765,St Katherines,2023-05-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.88
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.14
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
755765,St Katherines,2023-05-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-05-25T05:10:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-05-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-05-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
755765,St Katherines,2023-05-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-05-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
755765,St Katherines,2023-05-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-05-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
755765,St Katherines,2023-05-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.95
755765,St Katherines,2023-05-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
755765,St Katherines,2023-05-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
755765,St Katherines,2023-05-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.85
755765,St Katherines,2023-05-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
755765,St Katherines,2023-05-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
755765,St Katherines,2023-05-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
755765,St Katherines,2023-05-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
755765,St Katherines,2023-05-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
755765,St Katherines,2023-05-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.35
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.02
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-05-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-05-25T05:00:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-05-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-05-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
755765,St Katherines,2023-05-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-05-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755765,St Katherines,2023-05-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-05-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
755765,St Katherines,2023-05-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.71
755765,St Katherines,2023-05-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-05-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-05-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.98
755765,St Katherines,2023-05-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
755765,St Katherines,2023-05-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
755765,St Katherines,2023-05-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
755765,St Katherines,2023-05-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
755765,St Katherines,2023-05-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
755765,St Katherines,2023-05-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.25
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.11
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.3
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-05-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-05-25T04:50:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-05-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-05-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
755765,St Katherines,2023-05-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-05-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
755765,St Katherines,2023-05-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-05-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
755765,St Katherines,2023-05-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.93
755765,St Katherines,2023-05-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
755765,St Katherines,2023-05-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
755765,St Katherines,2023-05-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.34
755765,St Katherines,2023-05-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
755765,St Katherines,2023-05-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
755765,St Katherines,2023-05-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
755765,St Katherines,2023-05-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
755765,St Katherines,2023-05-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
755765,St Katherines,2023-05-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.45
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.49
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
