Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-05-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-05-25T04:40:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-05-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-05-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
755765,St Katherines,2023-05-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-05-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
755765,St Katherines,2023-05-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-05-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
755765,St Katherines,2023-05-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.3
755765,St Katherines,2023-05-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
755765,St Katherines,2023-05-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
755765,St Katherines,2023-05-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.72
755765,St Katherines,2023-05-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
755765,St Katherines,2023-05-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
755765,St Katherines,2023-05-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
755765,St Katherines,2023-05-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
755765,St Katherines,2023-05-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
755765,St Katherines,2023-05-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.33
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.1
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.42
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.89
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-05-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-05-25T04:30:00.000+00:00,transformer,,Temperature,C,24.7
755765,St Katherines,2023-05-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-05-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
755765,St Katherines,2023-05-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-05-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
755765,St Katherines,2023-05-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-05-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
755765,St Katherines,2023-05-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.47
755765,St Katherines,2023-05-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-05-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
755765,St Katherines,2023-05-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.94
755765,St Katherines,2023-05-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
755765,St Katherines,2023-05-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
755765,St Katherines,2023-05-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
755765,St Katherines,2023-05-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
755765,St Katherines,2023-05-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
755765,St Katherines,2023-05-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.23
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.09
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.04
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.58
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
755765,St Katherines,2023-05-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-05-25T04:20:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-05-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-05-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
755765,St Katherines,2023-05-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-05-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
755765,St Katherines,2023-05-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-05-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
755765,St Katherines,2023-05-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.8
755765,St Katherines,2023-05-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
755765,St Katherines,2023-05-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-05-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,40.62
755765,St Katherines,2023-05-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
755765,St Katherines,2023-05-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.5
755765,St Katherines,2023-05-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
755765,St Katherines,2023-05-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
755765,St Katherines,2023-05-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
755765,St Katherines,2023-05-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.44
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.04
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.86
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.77
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-05-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-05-25T04:10:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-05-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-05-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
755765,St Katherines,2023-05-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-05-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
755765,St Katherines,2023-05-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-05-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
755765,St Katherines,2023-05-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.35
755765,St Katherines,2023-05-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
755765,St Katherines,2023-05-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
755765,St Katherines,2023-05-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.22
755765,St Katherines,2023-05-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
755765,St Katherines,2023-05-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
755765,St Katherines,2023-05-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
755765,St Katherines,2023-05-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
755765,St Katherines,2023-05-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
755765,St Katherines,2023-05-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.63
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.68
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.33
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.09
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.86
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-05-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-05-25T04:00:00.000+00:00,transformer,,Temperature,C,25.0
755765,St Katherines,2023-05-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-05-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
755765,St Katherines,2023-05-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-05-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
755765,St Katherines,2023-05-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-05-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
755765,St Katherines,2023-05-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.81
755765,St Katherines,2023-05-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
755765,St Katherines,2023-05-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-05-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.74
755765,St Katherines,2023-05-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
755765,St Katherines,2023-05-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
755765,St Katherines,2023-05-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
755765,St Katherines,2023-05-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
755765,St Katherines,2023-05-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
755765,St Katherines,2023-05-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.05
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.73
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.45
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-05-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
755765,St Katherines,2023-05-25T03:50:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-05-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-05-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
755765,St Katherines,2023-05-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-05-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
755765,St Katherines,2023-05-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-05-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
755765,St Katherines,2023-05-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.97
755765,St Katherines,2023-05-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-05-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
755765,St Katherines,2023-05-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.36
755765,St Katherines,2023-05-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
755765,St Katherines,2023-05-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.98
755765,St Katherines,2023-05-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
755765,St Katherines,2023-05-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
755765,St Katherines,2023-05-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
755765,St Katherines,2023-05-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.81
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.88
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.84
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.2
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-05-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-05-25T03:40:00.000+00:00,transformer,,Temperature,C,25.2
755765,St Katherines,2023-05-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-05-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
755765,St Katherines,2023-05-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-05-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
755765,St Katherines,2023-05-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-05-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
755765,St Katherines,2023-05-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.41
755765,St Katherines,2023-05-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
755765,St Katherines,2023-05-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
755765,St Katherines,2023-05-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.92
755765,St Katherines,2023-05-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
755765,St Katherines,2023-05-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.69
755765,St Katherines,2023-05-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
755765,St Katherines,2023-05-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
755765,St Katherines,2023-05-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
755765,St Katherines,2023-05-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.93
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.49
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
755765,St Katherines,2023-05-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-05-25T03:30:00.000+00:00,transformer,,Temperature,C,25.3
755765,St Katherines,2023-05-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-05-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
755765,St Katherines,2023-05-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-05-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
755765,St Katherines,2023-05-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-05-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
755765,St Katherines,2023-05-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.19
755765,St Katherines,2023-05-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
755765,St Katherines,2023-05-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
755765,St Katherines,2023-05-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
755765,St Katherines,2023-05-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
755765,St Katherines,2023-05-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.13
755765,St Katherines,2023-05-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
755765,St Katherines,2023-05-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
755765,St Katherines,2023-05-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
755765,St Katherines,2023-05-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.99
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.12
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-05-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-05-25T03:20:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-05-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-05-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
755765,St Katherines,2023-05-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-05-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
755765,St Katherines,2023-05-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-05-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
755765,St Katherines,2023-05-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.36
755765,St Katherines,2023-05-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-05-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
755765,St Katherines,2023-05-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.1
755765,St Katherines,2023-05-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
755765,St Katherines,2023-05-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
755765,St Katherines,2023-05-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
755765,St Katherines,2023-05-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
755765,St Katherines,2023-05-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
755765,St Katherines,2023-05-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.67
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.05
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
755765,St Katherines,2023-05-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-05-25T03:10:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-05-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-05-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
755765,St Katherines,2023-05-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-05-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
755765,St Katherines,2023-05-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-05-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
755765,St Katherines,2023-05-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.74
755765,St Katherines,2023-05-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
755765,St Katherines,2023-05-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
755765,St Katherines,2023-05-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.33
755765,St Katherines,2023-05-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
755765,St Katherines,2023-05-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
755765,St Katherines,2023-05-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
755765,St Katherines,2023-05-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
755765,St Katherines,2023-05-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
755765,St Katherines,2023-05-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
