Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.9
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.77
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.35
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-05-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755765,St Katherines,2023-05-25T03:00:00.000+00:00,transformer,,Temperature,C,25.6
755765,St Katherines,2023-05-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-05-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
755765,St Katherines,2023-05-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755765,St Katherines,2023-05-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
755765,St Katherines,2023-05-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-05-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
755765,St Katherines,2023-05-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.9
755765,St Katherines,2023-05-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
755765,St Katherines,2023-05-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
755765,St Katherines,2023-05-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.58
755765,St Katherines,2023-05-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
755765,St Katherines,2023-05-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
755765,St Katherines,2023-05-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
755765,St Katherines,2023-05-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
755765,St Katherines,2023-05-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
755765,St Katherines,2023-05-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.55
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-05-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-05-25T02:50:00.000+00:00,transformer,,Temperature,C,25.7
755765,St Katherines,2023-05-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-05-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
755765,St Katherines,2023-05-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-05-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
755765,St Katherines,2023-05-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-05-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
755765,St Katherines,2023-05-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.12
755765,St Katherines,2023-05-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
755765,St Katherines,2023-05-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-05-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.9
755765,St Katherines,2023-05-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
755765,St Katherines,2023-05-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
755765,St Katherines,2023-05-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
755765,St Katherines,2023-05-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
755765,St Katherines,2023-05-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
755765,St Katherines,2023-05-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.8
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
755765,St Katherines,2023-05-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
755765,St Katherines,2023-05-25T02:40:00.000+00:00,transformer,,Temperature,C,25.8
755765,St Katherines,2023-05-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-05-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
755765,St Katherines,2023-05-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755765,St Katherines,2023-05-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
755765,St Katherines,2023-05-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-05-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
755765,St Katherines,2023-05-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.57
755765,St Katherines,2023-05-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-05-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
755765,St Katherines,2023-05-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.6
755765,St Katherines,2023-05-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
755765,St Katherines,2023-05-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
755765,St Katherines,2023-05-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
755765,St Katherines,2023-05-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
755765,St Katherines,2023-05-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
755765,St Katherines,2023-05-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.76
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-05-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-05-25T02:30:00.000+00:00,transformer,,Temperature,C,26.0
755765,St Katherines,2023-05-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-05-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
755765,St Katherines,2023-05-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-05-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
755765,St Katherines,2023-05-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-05-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
755765,St Katherines,2023-05-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.71
755765,St Katherines,2023-05-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-05-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
755765,St Katherines,2023-05-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
755765,St Katherines,2023-05-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
755765,St Katherines,2023-05-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
755765,St Katherines,2023-05-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
755765,St Katherines,2023-05-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
755765,St Katherines,2023-05-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
755765,St Katherines,2023-05-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.9
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.14
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-05-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
755765,St Katherines,2023-05-25T02:20:00.000+00:00,transformer,,Temperature,C,26.1
755765,St Katherines,2023-05-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-05-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
755765,St Katherines,2023-05-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-05-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
755765,St Katherines,2023-05-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-05-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
755765,St Katherines,2023-05-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.26
755765,St Katherines,2023-05-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-05-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
755765,St Katherines,2023-05-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
755765,St Katherines,2023-05-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
755765,St Katherines,2023-05-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
755765,St Katherines,2023-05-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
755765,St Katherines,2023-05-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
755765,St Katherines,2023-05-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
755765,St Katherines,2023-05-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.56
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.35
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-05-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-05-25T02:10:00.000+00:00,transformer,,Temperature,C,26.2
755765,St Katherines,2023-05-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-05-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
755765,St Katherines,2023-05-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-05-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
755765,St Katherines,2023-05-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-05-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
755765,St Katherines,2023-05-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.72
755765,St Katherines,2023-05-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-05-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
755765,St Katherines,2023-05-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.1
755765,St Katherines,2023-05-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
755765,St Katherines,2023-05-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
755765,St Katherines,2023-05-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
755765,St Katherines,2023-05-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
755765,St Katherines,2023-05-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
755765,St Katherines,2023-05-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.33
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.76
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-05-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-05-25T02:00:00.000+00:00,transformer,,Temperature,C,26.3
755765,St Katherines,2023-05-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-05-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
755765,St Katherines,2023-05-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-05-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
755765,St Katherines,2023-05-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-05-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
755765,St Katherines,2023-05-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.96
755765,St Katherines,2023-05-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-05-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
755765,St Katherines,2023-05-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
755765,St Katherines,2023-05-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
755765,St Katherines,2023-05-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
755765,St Katherines,2023-05-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
755765,St Katherines,2023-05-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
755765,St Katherines,2023-05-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
755765,St Katherines,2023-05-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.71
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.41
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
755765,St Katherines,2023-05-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-05-25T01:50:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-05-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-05-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
755765,St Katherines,2023-05-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-05-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
755765,St Katherines,2023-05-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-05-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
755765,St Katherines,2023-05-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.86
755765,St Katherines,2023-05-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
755765,St Katherines,2023-05-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
755765,St Katherines,2023-05-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.06
755765,St Katherines,2023-05-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
755765,St Katherines,2023-05-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
755765,St Katherines,2023-05-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
755765,St Katherines,2023-05-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
755765,St Katherines,2023-05-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
755765,St Katherines,2023-05-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.83
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.57
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.73
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-05-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-05-25T01:40:00.000+00:00,transformer,,Temperature,C,26.5
755765,St Katherines,2023-05-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-05-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
755765,St Katherines,2023-05-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-05-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
755765,St Katherines,2023-05-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-05-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
755765,St Katherines,2023-05-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.84
755765,St Katherines,2023-05-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
755765,St Katherines,2023-05-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
755765,St Katherines,2023-05-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.07
755765,St Katherines,2023-05-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
755765,St Katherines,2023-05-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
755765,St Katherines,2023-05-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
755765,St Katherines,2023-05-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
755765,St Katherines,2023-05-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
755765,St Katherines,2023-05-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.76
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.52
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-05-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-05-25T01:30:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-05-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-05-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
755765,St Katherines,2023-05-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-05-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
755765,St Katherines,2023-05-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755765,St Katherines,2023-05-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
755765,St Katherines,2023-05-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.15
755765,St Katherines,2023-05-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-05-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
