Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.83
755765,St Katherines,2023-05-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
755765,St Katherines,2023-05-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
755765,St Katherines,2023-05-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
755765,St Katherines,2023-05-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
755765,St Katherines,2023-05-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
755765,St Katherines,2023-05-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.08
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.19
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-05-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-05-25T01:20:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-05-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755765,St Katherines,2023-05-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
755765,St Katherines,2023-05-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755765,St Katherines,2023-05-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
755765,St Katherines,2023-05-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755765,St Katherines,2023-05-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
755765,St Katherines,2023-05-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.29
755765,St Katherines,2023-05-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
755765,St Katherines,2023-05-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
755765,St Katherines,2023-05-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.26
755765,St Katherines,2023-05-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
755765,St Katherines,2023-05-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
755765,St Katherines,2023-05-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
755765,St Katherines,2023-05-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
755765,St Katherines,2023-05-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
755765,St Katherines,2023-05-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.95
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.01
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-05-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-05-25T01:10:00.000+00:00,transformer,,Temperature,C,27.0
755765,St Katherines,2023-05-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755765,St Katherines,2023-05-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
755765,St Katherines,2023-05-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755765,St Katherines,2023-05-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
755765,St Katherines,2023-05-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755765,St Katherines,2023-05-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
755765,St Katherines,2023-05-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.78
755765,St Katherines,2023-05-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
755765,St Katherines,2023-05-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
755765,St Katherines,2023-05-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
755765,St Katherines,2023-05-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
755765,St Katherines,2023-05-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
755765,St Katherines,2023-05-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
755765,St Katherines,2023-05-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
755765,St Katherines,2023-05-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
755765,St Katherines,2023-05-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.69
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.63
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-05-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-05-25T01:00:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-05-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755765,St Katherines,2023-05-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
755765,St Katherines,2023-05-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755765,St Katherines,2023-05-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
755765,St Katherines,2023-05-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755765,St Katherines,2023-05-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
755765,St Katherines,2023-05-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.84
755765,St Katherines,2023-05-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
755765,St Katherines,2023-05-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
755765,St Katherines,2023-05-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.77
755765,St Katherines,2023-05-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
755765,St Katherines,2023-05-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
755765,St Katherines,2023-05-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
755765,St Katherines,2023-05-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
755765,St Katherines,2023-05-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
755765,St Katherines,2023-05-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.59
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-05-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
755765,St Katherines,2023-05-25T00:50:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-05-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-05-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
755765,St Katherines,2023-05-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755765,St Katherines,2023-05-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
755765,St Katherines,2023-05-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755765,St Katherines,2023-05-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
755765,St Katherines,2023-05-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.14
755765,St Katherines,2023-05-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
755765,St Katherines,2023-05-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
755765,St Katherines,2023-05-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.9
755765,St Katherines,2023-05-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
755765,St Katherines,2023-05-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
755765,St Katherines,2023-05-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
755765,St Katherines,2023-05-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
755765,St Katherines,2023-05-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
755765,St Katherines,2023-05-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.53
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-05-25T00:40:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-05-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-05-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
755765,St Katherines,2023-05-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-05-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
755765,St Katherines,2023-05-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755765,St Katherines,2023-05-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
755765,St Katherines,2023-05-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.22
755765,St Katherines,2023-05-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-05-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
755765,St Katherines,2023-05-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
755765,St Katherines,2023-05-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
755765,St Katherines,2023-05-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
755765,St Katherines,2023-05-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
755765,St Katherines,2023-05-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
755765,St Katherines,2023-05-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
755765,St Katherines,2023-05-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.09
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.28
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
755765,St Katherines,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-05-25T00:30:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-05-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-05-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755765,St Katherines,2023-05-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-05-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
755765,St Katherines,2023-05-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-05-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
755765,St Katherines,2023-05-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.91
755765,St Katherines,2023-05-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
755765,St Katherines,2023-05-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
755765,St Katherines,2023-05-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.83
755765,St Katherines,2023-05-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
755765,St Katherines,2023-05-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
755765,St Katherines,2023-05-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
755765,St Katherines,2023-05-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
755765,St Katherines,2023-05-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
755765,St Katherines,2023-05-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.37
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.46
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-05-25T00:20:00.000+00:00,transformer,,Temperature,C,27.6
755765,St Katherines,2023-05-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755765,St Katherines,2023-05-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755765,St Katherines,2023-05-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755765,St Katherines,2023-05-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
755765,St Katherines,2023-05-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755765,St Katherines,2023-05-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
755765,St Katherines,2023-05-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.44
755765,St Katherines,2023-05-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-05-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
755765,St Katherines,2023-05-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
755765,St Katherines,2023-05-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
755765,St Katherines,2023-05-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
755765,St Katherines,2023-05-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
755765,St Katherines,2023-05-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
755765,St Katherines,2023-05-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
755765,St Katherines,2023-05-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.05
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.03
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755765,St Katherines,2023-05-25T00:10:00.000+00:00,transformer,,Temperature,C,27.8
755765,St Katherines,2023-05-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-05-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
755765,St Katherines,2023-05-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-05-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
755765,St Katherines,2023-05-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-05-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
755765,St Katherines,2023-05-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.28
755765,St Katherines,2023-05-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-05-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
755765,St Katherines,2023-05-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
755765,St Katherines,2023-05-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
755765,St Katherines,2023-05-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
755765,St Katherines,2023-05-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
755765,St Katherines,2023-05-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
755765,St Katherines,2023-05-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
755765,St Katherines,2023-05-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.9
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.16
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
755765,St Katherines,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
755765,St Katherines,2023-05-25T00:00:00.000+00:00,transformer,,Temperature,C,28.0
755765,St Katherines,2023-05-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755765,St Katherines,2023-05-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
755765,St Katherines,2023-05-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755765,St Katherines,2023-05-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
755765,St Katherines,2023-05-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755765,St Katherines,2023-05-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
755765,St Katherines,2023-05-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.65
755765,St Katherines,2023-05-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
755765,St Katherines,2023-05-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
755765,St Katherines,2023-05-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.33
755765,St Katherines,2023-05-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
755765,St Katherines,2023-05-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
755765,St Katherines,2023-05-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
755765,St Katherines,2023-05-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
755765,St Katherines,2023-05-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
755765,St Katherines,2023-05-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
