Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.54
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
755765,St Katherines,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
755765,St Katherines,2023-05-26T23:50:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-05-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755765,St Katherines,2023-05-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
755765,St Katherines,2023-05-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755765,St Katherines,2023-05-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
755765,St Katherines,2023-05-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755765,St Katherines,2023-05-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
755765,St Katherines,2023-05-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.7
755765,St Katherines,2023-05-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
755765,St Katherines,2023-05-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
755765,St Katherines,2023-05-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.64
755765,St Katherines,2023-05-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
755765,St Katherines,2023-05-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
755765,St Katherines,2023-05-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
755765,St Katherines,2023-05-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
755765,St Katherines,2023-05-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
755765,St Katherines,2023-05-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.13
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-05-26T23:40:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-05-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755765,St Katherines,2023-05-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
755765,St Katherines,2023-05-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755765,St Katherines,2023-05-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
755765,St Katherines,2023-05-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755765,St Katherines,2023-05-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
755765,St Katherines,2023-05-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.8
755765,St Katherines,2023-05-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-05-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
755765,St Katherines,2023-05-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.81
755765,St Katherines,2023-05-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
755765,St Katherines,2023-05-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
755765,St Katherines,2023-05-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
755765,St Katherines,2023-05-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
755765,St Katherines,2023-05-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
755765,St Katherines,2023-05-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.9
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.86
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.55
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
755765,St Katherines,2023-05-26T23:30:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-05-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755765,St Katherines,2023-05-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
755765,St Katherines,2023-05-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755765,St Katherines,2023-05-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
755765,St Katherines,2023-05-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755765,St Katherines,2023-05-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
755765,St Katherines,2023-05-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.81
755765,St Katherines,2023-05-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
755765,St Katherines,2023-05-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
755765,St Katherines,2023-05-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.89
755765,St Katherines,2023-05-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
755765,St Katherines,2023-05-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
755765,St Katherines,2023-05-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
755765,St Katherines,2023-05-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
755765,St Katherines,2023-05-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
755765,St Katherines,2023-05-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.57
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.97
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-05-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-05-26T23:20:00.000+00:00,transformer,,Temperature,C,29.2
755765,St Katherines,2023-05-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755765,St Katherines,2023-05-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
755765,St Katherines,2023-05-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755765,St Katherines,2023-05-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
755765,St Katherines,2023-05-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755765,St Katherines,2023-05-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
755765,St Katherines,2023-05-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.08
755765,St Katherines,2023-05-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-05-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
755765,St Katherines,2023-05-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.86
755765,St Katherines,2023-05-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
755765,St Katherines,2023-05-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
755765,St Katherines,2023-05-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
755765,St Katherines,2023-05-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
755765,St Katherines,2023-05-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
755765,St Katherines,2023-05-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.72
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.95
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-05-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
755765,St Katherines,2023-05-26T23:10:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-05-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755765,St Katherines,2023-05-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
755765,St Katherines,2023-05-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755765,St Katherines,2023-05-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
755765,St Katherines,2023-05-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755765,St Katherines,2023-05-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
755765,St Katherines,2023-05-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.63
755765,St Katherines,2023-05-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-05-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
755765,St Katherines,2023-05-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.78
755765,St Katherines,2023-05-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
755765,St Katherines,2023-05-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
755765,St Katherines,2023-05-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
755765,St Katherines,2023-05-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
755765,St Katherines,2023-05-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
755765,St Katherines,2023-05-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-05-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-05-26T23:00:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-05-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-05-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
755765,St Katherines,2023-05-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755765,St Katherines,2023-05-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
755765,St Katherines,2023-05-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755765,St Katherines,2023-05-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
755765,St Katherines,2023-05-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.88
755765,St Katherines,2023-05-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
755765,St Katherines,2023-05-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
755765,St Katherines,2023-05-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
755765,St Katherines,2023-05-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
755765,St Katherines,2023-05-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
755765,St Katherines,2023-05-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
755765,St Katherines,2023-05-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
755765,St Katherines,2023-05-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
755765,St Katherines,2023-05-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.64
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.93
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
755765,St Katherines,2023-05-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-05-26T22:50:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-05-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-05-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
755765,St Katherines,2023-05-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755765,St Katherines,2023-05-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
755765,St Katherines,2023-05-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755765,St Katherines,2023-05-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
755765,St Katherines,2023-05-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.6
755765,St Katherines,2023-05-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
755765,St Katherines,2023-05-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-05-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
755765,St Katherines,2023-05-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
755765,St Katherines,2023-05-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
755765,St Katherines,2023-05-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
755765,St Katherines,2023-05-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
755765,St Katherines,2023-05-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
755765,St Katherines,2023-05-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.48
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
755765,St Katherines,2023-05-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
755765,St Katherines,2023-05-26T22:40:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-05-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755765,St Katherines,2023-05-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
755765,St Katherines,2023-05-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755765,St Katherines,2023-05-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
755765,St Katherines,2023-05-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755765,St Katherines,2023-05-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
755765,St Katherines,2023-05-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.6
755765,St Katherines,2023-05-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-05-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
755765,St Katherines,2023-05-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.9
755765,St Katherines,2023-05-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
755765,St Katherines,2023-05-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
755765,St Katherines,2023-05-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
755765,St Katherines,2023-05-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
755765,St Katherines,2023-05-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
755765,St Katherines,2023-05-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.97
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
755765,St Katherines,2023-05-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
755765,St Katherines,2023-05-26T22:30:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-05-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755765,St Katherines,2023-05-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
755765,St Katherines,2023-05-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755765,St Katherines,2023-05-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
755765,St Katherines,2023-05-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755765,St Katherines,2023-05-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
755765,St Katherines,2023-05-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.99
755765,St Katherines,2023-05-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
755765,St Katherines,2023-05-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.89
755765,St Katherines,2023-05-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
755765,St Katherines,2023-05-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
755765,St Katherines,2023-05-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
755765,St Katherines,2023-05-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
755765,St Katherines,2023-05-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
755765,St Katherines,2023-05-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.88
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-05-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
755765,St Katherines,2023-05-26T22:20:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-05-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755765,St Katherines,2023-05-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
755765,St Katherines,2023-05-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755765,St Katherines,2023-05-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
755765,St Katherines,2023-05-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755765,St Katherines,2023-05-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
755765,St Katherines,2023-05-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.77
755765,St Katherines,2023-05-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-05-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
755765,St Katherines,2023-05-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.5
755765,St Katherines,2023-05-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
755765,St Katherines,2023-05-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.29
755765,St Katherines,2023-05-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
755765,St Katherines,2023-05-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
755765,St Katherines,2023-05-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
755765,St Katherines,2023-05-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
