Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.49
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.19
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.69
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
755765,St Katherines,2023-05-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
755765,St Katherines,2023-05-26T22:10:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-05-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755765,St Katherines,2023-05-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
755765,St Katherines,2023-05-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755765,St Katherines,2023-05-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
755765,St Katherines,2023-05-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755765,St Katherines,2023-05-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
755765,St Katherines,2023-05-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.35
755765,St Katherines,2023-05-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-05-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-05-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.45
755765,St Katherines,2023-05-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
755765,St Katherines,2023-05-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
755765,St Katherines,2023-05-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
755765,St Katherines,2023-05-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
755765,St Katherines,2023-05-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
755765,St Katherines,2023-05-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.16
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.07
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-05-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
755765,St Katherines,2023-05-26T22:00:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-05-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755765,St Katherines,2023-05-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
755765,St Katherines,2023-05-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755765,St Katherines,2023-05-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
755765,St Katherines,2023-05-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755765,St Katherines,2023-05-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
755765,St Katherines,2023-05-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.78
755765,St Katherines,2023-05-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
755765,St Katherines,2023-05-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
755765,St Katherines,2023-05-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.22
755765,St Katherines,2023-05-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
755765,St Katherines,2023-05-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.61
755765,St Katherines,2023-05-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
755765,St Katherines,2023-05-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
755765,St Katherines,2023-05-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
755765,St Katherines,2023-05-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.46
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.33
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.7
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-05-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
755765,St Katherines,2023-05-26T21:50:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-05-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755765,St Katherines,2023-05-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755765,St Katherines,2023-05-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755765,St Katherines,2023-05-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
755765,St Katherines,2023-05-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755765,St Katherines,2023-05-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
755765,St Katherines,2023-05-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.97
755765,St Katherines,2023-05-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-05-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
755765,St Katherines,2023-05-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.9
755765,St Katherines,2023-05-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
755765,St Katherines,2023-05-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.58
755765,St Katherines,2023-05-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
755765,St Katherines,2023-05-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
755765,St Katherines,2023-05-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
755765,St Katherines,2023-05-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.6
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.51
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.59
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-05-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
755765,St Katherines,2023-05-26T21:40:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-05-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755765,St Katherines,2023-05-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
755765,St Katherines,2023-05-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755765,St Katherines,2023-05-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
755765,St Katherines,2023-05-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755765,St Katherines,2023-05-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
755765,St Katherines,2023-05-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.45
755765,St Katherines,2023-05-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-05-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
755765,St Katherines,2023-05-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.68
755765,St Katherines,2023-05-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
755765,St Katherines,2023-05-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.41
755765,St Katherines,2023-05-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
755765,St Katherines,2023-05-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
755765,St Katherines,2023-05-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
755765,St Katherines,2023-05-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.41
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.9
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-05-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
755765,St Katherines,2023-05-26T21:30:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-05-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-05-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
755765,St Katherines,2023-05-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755765,St Katherines,2023-05-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
755765,St Katherines,2023-05-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755765,St Katherines,2023-05-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
755765,St Katherines,2023-05-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.91
755765,St Katherines,2023-05-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
755765,St Katherines,2023-05-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
755765,St Katherines,2023-05-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.31
755765,St Katherines,2023-05-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
755765,St Katherines,2023-05-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
755765,St Katherines,2023-05-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
755765,St Katherines,2023-05-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
755765,St Katherines,2023-05-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
755765,St Katherines,2023-05-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.81
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.65
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.74
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
755765,St Katherines,2023-05-26T21:20:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-05-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755765,St Katherines,2023-05-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
755765,St Katherines,2023-05-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755765,St Katherines,2023-05-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
755765,St Katherines,2023-05-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755765,St Katherines,2023-05-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
755765,St Katherines,2023-05-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.58
755765,St Katherines,2023-05-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
755765,St Katherines,2023-05-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
755765,St Katherines,2023-05-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
755765,St Katherines,2023-05-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
755765,St Katherines,2023-05-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.71
755765,St Katherines,2023-05-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
755765,St Katherines,2023-05-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
755765,St Katherines,2023-05-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
755765,St Katherines,2023-05-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.91
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.73
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
755765,St Katherines,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
755765,St Katherines,2023-05-26T21:10:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-05-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755765,St Katherines,2023-05-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755765,St Katherines,2023-05-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-05-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
755765,St Katherines,2023-05-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755765,St Katherines,2023-05-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
755765,St Katherines,2023-05-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.39
755765,St Katherines,2023-05-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
755765,St Katherines,2023-05-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
755765,St Katherines,2023-05-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.42
755765,St Katherines,2023-05-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.74
755765,St Katherines,2023-05-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
755765,St Katherines,2023-05-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
755765,St Katherines,2023-05-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
755765,St Katherines,2023-05-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
755765,St Katherines,2023-05-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.86
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.33
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.85
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
755765,St Katherines,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
755765,St Katherines,2023-05-26T21:00:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-05-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755765,St Katherines,2023-05-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
755765,St Katherines,2023-05-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755765,St Katherines,2023-05-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
755765,St Katherines,2023-05-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-05-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
755765,St Katherines,2023-05-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.33
755765,St Katherines,2023-05-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
755765,St Katherines,2023-05-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
755765,St Katherines,2023-05-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
755765,St Katherines,2023-05-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
755765,St Katherines,2023-05-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.32
755765,St Katherines,2023-05-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
755765,St Katherines,2023-05-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
755765,St Katherines,2023-05-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
755765,St Katherines,2023-05-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.9
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.53
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.23
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.18
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
755765,St Katherines,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-05-26T20:50:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-05-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755765,St Katherines,2023-05-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
755765,St Katherines,2023-05-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-05-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
755765,St Katherines,2023-05-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-05-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
755765,St Katherines,2023-05-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.94
755765,St Katherines,2023-05-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
755765,St Katherines,2023-05-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
755765,St Katherines,2023-05-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.37
755765,St Katherines,2023-05-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.53
755765,St Katherines,2023-05-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
755765,St Katherines,2023-05-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
755765,St Katherines,2023-05-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
755765,St Katherines,2023-05-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
755765,St Katherines,2023-05-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.02
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.39
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-05-26T20:40:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-05-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755765,St Katherines,2023-05-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755765,St Katherines,2023-05-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755765,St Katherines,2023-05-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
755765,St Katherines,2023-05-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755765,St Katherines,2023-05-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
