Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.78
755765,St Katherines,2023-05-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
755765,St Katherines,2023-05-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
755765,St Katherines,2023-05-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.2
755765,St Katherines,2023-05-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
755765,St Katherines,2023-05-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.35
755765,St Katherines,2023-05-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
755765,St Katherines,2023-05-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
755765,St Katherines,2023-05-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
755765,St Katherines,2023-05-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.31
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.27
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.1
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.23
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.62
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
755765,St Katherines,2023-05-26T20:30:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-05-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755765,St Katherines,2023-05-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
755765,St Katherines,2023-05-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755765,St Katherines,2023-05-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
755765,St Katherines,2023-05-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-05-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
755765,St Katherines,2023-05-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.18
755765,St Katherines,2023-05-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-05-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
755765,St Katherines,2023-05-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.26
755765,St Katherines,2023-05-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.28
755765,St Katherines,2023-05-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
755765,St Katherines,2023-05-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
755765,St Katherines,2023-05-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
755765,St Katherines,2023-05-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
755765,St Katherines,2023-05-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.05
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.25
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.8
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.4
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
755765,St Katherines,2023-05-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-05-26T20:20:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-05-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755765,St Katherines,2023-05-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
755765,St Katherines,2023-05-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755765,St Katherines,2023-05-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
755765,St Katherines,2023-05-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755765,St Katherines,2023-05-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
755765,St Katherines,2023-05-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.51
755765,St Katherines,2023-05-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-05-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
755765,St Katherines,2023-05-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.58
755765,St Katherines,2023-05-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
755765,St Katherines,2023-05-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
755765,St Katherines,2023-05-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
755765,St Katherines,2023-05-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
755765,St Katherines,2023-05-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
755765,St Katherines,2023-05-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.55
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.32
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.32
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.55
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
755765,St Katherines,2023-05-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-05-26T20:10:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-05-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-05-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
755765,St Katherines,2023-05-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755765,St Katherines,2023-05-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
755765,St Katherines,2023-05-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-05-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
755765,St Katherines,2023-05-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.77
755765,St Katherines,2023-05-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
755765,St Katherines,2023-05-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-05-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.55
755765,St Katherines,2023-05-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
755765,St Katherines,2023-05-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
755765,St Katherines,2023-05-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
755765,St Katherines,2023-05-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
755765,St Katherines,2023-05-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
755765,St Katherines,2023-05-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.24
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.38
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-05-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-05-26T20:00:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-05-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-05-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
755765,St Katherines,2023-05-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-05-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
755765,St Katherines,2023-05-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-05-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
755765,St Katherines,2023-05-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.34
755765,St Katherines,2023-05-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
755765,St Katherines,2023-05-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
755765,St Katherines,2023-05-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.09
755765,St Katherines,2023-05-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.67
755765,St Katherines,2023-05-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
755765,St Katherines,2023-05-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
755765,St Katherines,2023-05-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
755765,St Katherines,2023-05-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
755765,St Katherines,2023-05-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.2
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.31
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.36
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.75
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-05-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-05-26T19:50:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-05-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-05-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755765,St Katherines,2023-05-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-05-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
755765,St Katherines,2023-05-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-05-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
755765,St Katherines,2023-05-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.69
755765,St Katherines,2023-05-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-05-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
755765,St Katherines,2023-05-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.89
755765,St Katherines,2023-05-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
755765,St Katherines,2023-05-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.93
755765,St Katherines,2023-05-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
755765,St Katherines,2023-05-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
755765,St Katherines,2023-05-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
755765,St Katherines,2023-05-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.21
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.78
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.39
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
755765,St Katherines,2023-05-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
755765,St Katherines,2023-05-26T19:40:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-05-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-05-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
755765,St Katherines,2023-05-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-05-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
755765,St Katherines,2023-05-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-05-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
755765,St Katherines,2023-05-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.08
755765,St Katherines,2023-05-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
755765,St Katherines,2023-05-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
755765,St Katherines,2023-05-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.63
755765,St Katherines,2023-05-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.93
755765,St Katherines,2023-05-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.54
755765,St Katherines,2023-05-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
755765,St Katherines,2023-05-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
755765,St Katherines,2023-05-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
755765,St Katherines,2023-05-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.39
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.1
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.74
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.59
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.47
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.43
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-05-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-05-26T19:30:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-05-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-05-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
755765,St Katherines,2023-05-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-05-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
755765,St Katherines,2023-05-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-05-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
755765,St Katherines,2023-05-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.77
755765,St Katherines,2023-05-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
755765,St Katherines,2023-05-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
755765,St Katherines,2023-05-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.66
755765,St Katherines,2023-05-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.23
755765,St Katherines,2023-05-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.7
755765,St Katherines,2023-05-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
755765,St Katherines,2023-05-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
755765,St Katherines,2023-05-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
755765,St Katherines,2023-05-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.92
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.91
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
755765,St Katherines,2023-05-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-05-26T19:20:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-05-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-05-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755765,St Katherines,2023-05-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-05-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
755765,St Katherines,2023-05-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-05-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755765,St Katherines,2023-05-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.29
755765,St Katherines,2023-05-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
755765,St Katherines,2023-05-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
755765,St Katherines,2023-05-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.12
755765,St Katherines,2023-05-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.7
755765,St Katherines,2023-05-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.02
755765,St Katherines,2023-05-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
755765,St Katherines,2023-05-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
755765,St Katherines,2023-05-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
755765,St Katherines,2023-05-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.14
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.27
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.9
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.64
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
755765,St Katherines,2023-05-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-05-26T19:10:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-05-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-05-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
755765,St Katherines,2023-05-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-05-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
755765,St Katherines,2023-05-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-05-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755765,St Katherines,2023-05-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.32
755765,St Katherines,2023-05-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
755765,St Katherines,2023-05-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
755765,St Katherines,2023-05-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.87
755765,St Katherines,2023-05-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.24
755765,St Katherines,2023-05-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
755765,St Katherines,2023-05-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
755765,St Katherines,2023-05-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
755765,St Katherines,2023-05-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
755765,St Katherines,2023-05-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.35
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.05
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
