Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.01
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.88
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-05-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-05-26T19:00:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-05-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-05-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
755765,St Katherines,2023-05-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-05-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755765,St Katherines,2023-05-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-05-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
755765,St Katherines,2023-05-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.11
755765,St Katherines,2023-05-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-05-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
755765,St Katherines,2023-05-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.06
755765,St Katherines,2023-05-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.06
755765,St Katherines,2023-05-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.03
755765,St Katherines,2023-05-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
755765,St Katherines,2023-05-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
755765,St Katherines,2023-05-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
755765,St Katherines,2023-05-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.46
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.39
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.99
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.11
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.75
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
755765,St Katherines,2023-05-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-05-26T18:50:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-05-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-05-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
755765,St Katherines,2023-05-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-05-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
755765,St Katherines,2023-05-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-05-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
755765,St Katherines,2023-05-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.18
755765,St Katherines,2023-05-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
755765,St Katherines,2023-05-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
755765,St Katherines,2023-05-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.43
755765,St Katherines,2023-05-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.67
755765,St Katherines,2023-05-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.53
755765,St Katherines,2023-05-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
755765,St Katherines,2023-05-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
755765,St Katherines,2023-05-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
755765,St Katherines,2023-05-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.47
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.05
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.5
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.55
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.5
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
755765,St Katherines,2023-05-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
755765,St Katherines,2023-05-26T18:40:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-05-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-05-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
755765,St Katherines,2023-05-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-05-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
755765,St Katherines,2023-05-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-05-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
755765,St Katherines,2023-05-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.7
755765,St Katherines,2023-05-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-05-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
755765,St Katherines,2023-05-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.45
755765,St Katherines,2023-05-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.27
755765,St Katherines,2023-05-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
755765,St Katherines,2023-05-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
755765,St Katherines,2023-05-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
755765,St Katherines,2023-05-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
755765,St Katherines,2023-05-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.19
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.85
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.91
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.05
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
755765,St Katherines,2023-05-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-05-26T18:30:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-05-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-05-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
755765,St Katherines,2023-05-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-05-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
755765,St Katherines,2023-05-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-05-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
755765,St Katherines,2023-05-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.66
755765,St Katherines,2023-05-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-05-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
755765,St Katherines,2023-05-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.25
755765,St Katherines,2023-05-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.87
755765,St Katherines,2023-05-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
755765,St Katherines,2023-05-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
755765,St Katherines,2023-05-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
755765,St Katherines,2023-05-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
755765,St Katherines,2023-05-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.11
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.22
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-05-26T18:20:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-05-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-05-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
755765,St Katherines,2023-05-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755765,St Katherines,2023-05-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-05-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
755765,St Katherines,2023-05-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.91
755765,St Katherines,2023-05-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-05-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
755765,St Katherines,2023-05-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.73
755765,St Katherines,2023-05-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
755765,St Katherines,2023-05-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
755765,St Katherines,2023-05-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
755765,St Katherines,2023-05-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
755765,St Katherines,2023-05-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
755765,St Katherines,2023-05-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.44
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.05
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.78
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.17
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
755765,St Katherines,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
755765,St Katherines,2023-05-26T18:10:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-05-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755765,St Katherines,2023-05-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-05-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
755765,St Katherines,2023-05-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
755765,St Katherines,2023-05-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.94
755765,St Katherines,2023-05-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
755765,St Katherines,2023-05-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
755765,St Katherines,2023-05-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.77
755765,St Katherines,2023-05-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.28
755765,St Katherines,2023-05-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.03
755765,St Katherines,2023-05-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
755765,St Katherines,2023-05-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
755765,St Katherines,2023-05-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
755765,St Katherines,2023-05-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.34
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.63
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.63
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
755765,St Katherines,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
755765,St Katherines,2023-05-26T18:00:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-05-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-05-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
755765,St Katherines,2023-05-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
755765,St Katherines,2023-05-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-05-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
755765,St Katherines,2023-05-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.2
755765,St Katherines,2023-05-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
755765,St Katherines,2023-05-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
755765,St Katherines,2023-05-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.53
755765,St Katherines,2023-05-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.1
755765,St Katherines,2023-05-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.72
755765,St Katherines,2023-05-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
755765,St Katherines,2023-05-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
755765,St Katherines,2023-05-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
755765,St Katherines,2023-05-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.76
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.87
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.67
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.69
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
755765,St Katherines,2023-05-26T17:50:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-05-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-05-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
755765,St Katherines,2023-05-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
755765,St Katherines,2023-05-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-05-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755765,St Katherines,2023-05-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.83
755765,St Katherines,2023-05-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
755765,St Katherines,2023-05-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
755765,St Katherines,2023-05-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.22
755765,St Katherines,2023-05-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.51
755765,St Katherines,2023-05-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.48
755765,St Katherines,2023-05-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
755765,St Katherines,2023-05-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
755765,St Katherines,2023-05-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
755765,St Katherines,2023-05-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.55
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.34
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
755765,St Katherines,2023-05-26T17:40:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-05-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-05-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
755765,St Katherines,2023-05-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-05-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
755765,St Katherines,2023-05-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-05-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
755765,St Katherines,2023-05-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.05
755765,St Katherines,2023-05-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
755765,St Katherines,2023-05-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
755765,St Katherines,2023-05-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.32
755765,St Katherines,2023-05-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.83
755765,St Katherines,2023-05-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.65
755765,St Katherines,2023-05-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
755765,St Katherines,2023-05-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
755765,St Katherines,2023-05-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
755765,St Katherines,2023-05-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.69
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.89
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.17
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.96
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.12
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
755765,St Katherines,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
755765,St Katherines,2023-05-26T17:30:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-05-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-05-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
755765,St Katherines,2023-05-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-05-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
755765,St Katherines,2023-05-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-05-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
755765,St Katherines,2023-05-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.81
755765,St Katherines,2023-05-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
755765,St Katherines,2023-05-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
755765,St Katherines,2023-05-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.82
755765,St Katherines,2023-05-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.11
755765,St Katherines,2023-05-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
755765,St Katherines,2023-05-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
755765,St Katherines,2023-05-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
755765,St Katherines,2023-05-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
755765,St Katherines,2023-05-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
