Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.86
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.78
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.65
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
755765,St Katherines,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-05-26T17:20:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-05-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-05-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
755765,St Katherines,2023-05-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-05-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755765,St Katherines,2023-05-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-05-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
755765,St Katherines,2023-05-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.19
755765,St Katherines,2023-05-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-05-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
755765,St Katherines,2023-05-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.3
755765,St Katherines,2023-05-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.37
755765,St Katherines,2023-05-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.58
755765,St Katherines,2023-05-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
755765,St Katherines,2023-05-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
755765,St Katherines,2023-05-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
755765,St Katherines,2023-05-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.75
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.99
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.81
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
755765,St Katherines,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755765,St Katherines,2023-05-26T17:10:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-05-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-05-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
755765,St Katherines,2023-05-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-05-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755765,St Katherines,2023-05-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-05-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
755765,St Katherines,2023-05-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.31
755765,St Katherines,2023-05-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
755765,St Katherines,2023-05-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-05-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.02
755765,St Katherines,2023-05-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.39
755765,St Katherines,2023-05-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
755765,St Katherines,2023-05-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
755765,St Katherines,2023-05-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
755765,St Katherines,2023-05-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
755765,St Katherines,2023-05-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.2
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.73
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
755765,St Katherines,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-05-26T17:00:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-05-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-05-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
755765,St Katherines,2023-05-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-05-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
755765,St Katherines,2023-05-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-05-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
755765,St Katherines,2023-05-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.31
755765,St Katherines,2023-05-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
755765,St Katherines,2023-05-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
755765,St Katherines,2023-05-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.08
755765,St Katherines,2023-05-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
755765,St Katherines,2023-05-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.07
755765,St Katherines,2023-05-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
755765,St Katherines,2023-05-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
755765,St Katherines,2023-05-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
755765,St Katherines,2023-05-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.47
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.24
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.95
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
755765,St Katherines,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755765,St Katherines,2023-05-26T16:50:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-05-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-05-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755765,St Katherines,2023-05-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
755765,St Katherines,2023-05-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-05-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
755765,St Katherines,2023-05-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.71
755765,St Katherines,2023-05-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
755765,St Katherines,2023-05-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
755765,St Katherines,2023-05-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.69
755765,St Katherines,2023-05-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
755765,St Katherines,2023-05-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.32
755765,St Katherines,2023-05-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
755765,St Katherines,2023-05-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
755765,St Katherines,2023-05-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
755765,St Katherines,2023-05-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.03
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.76
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.23
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.72
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
755765,St Katherines,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
755765,St Katherines,2023-05-26T16:40:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-05-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-05-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
755765,St Katherines,2023-05-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-05-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
755765,St Katherines,2023-05-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-05-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
755765,St Katherines,2023-05-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.18
755765,St Katherines,2023-05-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
755765,St Katherines,2023-05-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
755765,St Katherines,2023-05-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.35
755765,St Katherines,2023-05-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
755765,St Katherines,2023-05-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.64
755765,St Katherines,2023-05-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
755765,St Katherines,2023-05-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
755765,St Katherines,2023-05-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
755765,St Katherines,2023-05-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.18
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.55
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.88
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.28
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
755765,St Katherines,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-05-26T16:30:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-05-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-05-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755765,St Katherines,2023-05-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-05-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
755765,St Katherines,2023-05-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-05-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
755765,St Katherines,2023-05-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.63
755765,St Katherines,2023-05-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
755765,St Katherines,2023-05-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
755765,St Katherines,2023-05-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.39
755765,St Katherines,2023-05-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.48
755765,St Katherines,2023-05-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.38
755765,St Katherines,2023-05-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
755765,St Katherines,2023-05-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
755765,St Katherines,2023-05-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
755765,St Katherines,2023-05-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.35
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.85
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.36
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.88
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
755765,St Katherines,2023-05-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-05-26T16:20:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-05-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-05-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
755765,St Katherines,2023-05-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-05-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
755765,St Katherines,2023-05-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-05-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
755765,St Katherines,2023-05-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.95
755765,St Katherines,2023-05-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-05-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-05-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.28
755765,St Katherines,2023-05-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.14
755765,St Katherines,2023-05-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.25
755765,St Katherines,2023-05-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
755765,St Katherines,2023-05-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
755765,St Katherines,2023-05-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
755765,St Katherines,2023-05-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.3
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.03
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.02
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.45
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
755765,St Katherines,2023-05-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
755765,St Katherines,2023-05-26T16:10:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-05-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-05-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
755765,St Katherines,2023-05-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
755765,St Katherines,2023-05-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-05-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
755765,St Katherines,2023-05-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.95
755765,St Katherines,2023-05-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
755765,St Katherines,2023-05-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
755765,St Katherines,2023-05-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.74
755765,St Katherines,2023-05-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.14
755765,St Katherines,2023-05-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.38
755765,St Katherines,2023-05-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
755765,St Katherines,2023-05-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
755765,St Katherines,2023-05-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
755765,St Katherines,2023-05-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.74
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.87
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.17
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
755765,St Katherines,2023-05-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-05-26T16:00:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-05-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-05-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
755765,St Katherines,2023-05-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
755765,St Katherines,2023-05-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-05-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
755765,St Katherines,2023-05-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.92
755765,St Katherines,2023-05-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-05-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
755765,St Katherines,2023-05-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.71
755765,St Katherines,2023-05-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.17
755765,St Katherines,2023-05-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.26
755765,St Katherines,2023-05-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
755765,St Katherines,2023-05-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
755765,St Katherines,2023-05-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
755765,St Katherines,2023-05-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.61
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.65
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.43
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.01
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
755765,St Katherines,2023-05-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
755765,St Katherines,2023-05-26T15:50:00.000+00:00,transformer,,Temperature,C,32.2
