Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-05-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
755765,St Katherines,2023-05-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-05-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
755765,St Katherines,2023-05-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-05-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
755765,St Katherines,2023-05-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.6
755765,St Katherines,2023-05-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
755765,St Katherines,2023-05-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
755765,St Katherines,2023-05-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,67.96
755765,St Katherines,2023-05-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.8
755765,St Katherines,2023-05-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.18
755765,St Katherines,2023-05-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
755765,St Katherines,2023-05-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
755765,St Katherines,2023-05-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
755765,St Katherines,2023-05-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.46
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.98
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.94
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.12
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.08
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.98
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
755765,St Katherines,2023-05-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
755765,St Katherines,2023-05-26T15:40:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-05-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-05-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
755765,St Katherines,2023-05-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
755765,St Katherines,2023-05-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
755765,St Katherines,2023-05-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.72
755765,St Katherines,2023-05-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
755765,St Katherines,2023-05-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
755765,St Katherines,2023-05-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,67.45
755765,St Katherines,2023-05-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.23
755765,St Katherines,2023-05-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.49
755765,St Katherines,2023-05-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
755765,St Katherines,2023-05-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
755765,St Katherines,2023-05-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
755765,St Katherines,2023-05-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.97
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.71
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.67
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.02
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.22
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.34
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.48
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
755765,St Katherines,2023-05-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-05-26T15:30:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-05-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
755765,St Katherines,2023-05-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-05-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
755765,St Katherines,2023-05-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
755765,St Katherines,2023-05-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.25
755765,St Katherines,2023-05-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
755765,St Katherines,2023-05-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
755765,St Katherines,2023-05-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,67.67
755765,St Katherines,2023-05-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.47
755765,St Katherines,2023-05-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.09
755765,St Katherines,2023-05-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
755765,St Katherines,2023-05-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
755765,St Katherines,2023-05-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
755765,St Katherines,2023-05-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.1
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.11
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.12
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.89
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.19
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.05
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.32
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
755765,St Katherines,2023-05-26T15:20:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-05-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-05-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755765,St Katherines,2023-05-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-05-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
755765,St Katherines,2023-05-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-05-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
755765,St Katherines,2023-05-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.64
755765,St Katherines,2023-05-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
755765,St Katherines,2023-05-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
755765,St Katherines,2023-05-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,70.13
755765,St Katherines,2023-05-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.74
755765,St Katherines,2023-05-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.56
755765,St Katherines,2023-05-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
755765,St Katherines,2023-05-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
755765,St Katherines,2023-05-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
755765,St Katherines,2023-05-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.49
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.52
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.53
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.26
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.95
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.2
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.27
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.04
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
755765,St Katherines,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-05-26T15:10:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-05-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-05-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
755765,St Katherines,2023-05-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-05-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
755765,St Katherines,2023-05-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-05-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
755765,St Katherines,2023-05-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.91
755765,St Katherines,2023-05-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
755765,St Katherines,2023-05-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
755765,St Katherines,2023-05-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
755765,St Katherines,2023-05-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.38
755765,St Katherines,2023-05-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.08
755765,St Katherines,2023-05-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
755765,St Katherines,2023-05-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
755765,St Katherines,2023-05-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
755765,St Katherines,2023-05-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.32
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.22
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.15
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.34
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.9
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.65
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.82
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.1
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
755765,St Katherines,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
755765,St Katherines,2023-05-26T15:00:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-05-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-05-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
755765,St Katherines,2023-05-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-05-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
755765,St Katherines,2023-05-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-05-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
755765,St Katherines,2023-05-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.23
755765,St Katherines,2023-05-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-05-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
755765,St Katherines,2023-05-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,70.6
755765,St Katherines,2023-05-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.74
755765,St Katherines,2023-05-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.79
755765,St Katherines,2023-05-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
755765,St Katherines,2023-05-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
755765,St Katherines,2023-05-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
755765,St Katherines,2023-05-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.82
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.23
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.9
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.4
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.08
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.1
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.19
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.19
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
755765,St Katherines,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-05-26T14:50:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-05-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-05-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
755765,St Katherines,2023-05-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-05-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
755765,St Katherines,2023-05-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-05-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
755765,St Katherines,2023-05-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.93
755765,St Katherines,2023-05-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
755765,St Katherines,2023-05-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
755765,St Katherines,2023-05-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,76.76
755765,St Katherines,2023-05-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.61
755765,St Katherines,2023-05-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.16
755765,St Katherines,2023-05-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
755765,St Katherines,2023-05-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.6
755765,St Katherines,2023-05-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
755765,St Katherines,2023-05-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.06
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.3
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.51
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.11
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.35
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.7
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.4
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.82
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.12
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.52
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
755765,St Katherines,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
755765,St Katherines,2023-05-26T14:40:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-05-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755765,St Katherines,2023-05-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
755765,St Katherines,2023-05-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-05-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
755765,St Katherines,2023-05-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.97
755765,St Katherines,2023-05-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
755765,St Katherines,2023-05-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
755765,St Katherines,2023-05-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,77.76
755765,St Katherines,2023-05-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.49
755765,St Katherines,2023-05-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.79
755765,St Katherines,2023-05-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
755765,St Katherines,2023-05-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
755765,St Katherines,2023-05-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
755765,St Katherines,2023-05-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.22
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.32
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.66
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.4
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.15
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.68
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
755765,St Katherines,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
755765,St Katherines,2023-05-26T14:30:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-05-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-05-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
755765,St Katherines,2023-05-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-05-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
755765,St Katherines,2023-05-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-05-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
755765,St Katherines,2023-05-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.99
755765,St Katherines,2023-05-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-05-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
755765,St Katherines,2023-05-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,67.17
755765,St Katherines,2023-05-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.02
755765,St Katherines,2023-05-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.36
755765,St Katherines,2023-05-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
755765,St Katherines,2023-05-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
755765,St Katherines,2023-05-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
755765,St Katherines,2023-05-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.7
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.42
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.7
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.55
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.17
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.7
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.7
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.2
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.71
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
755765,St Katherines,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-05-26T14:20:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-05-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-05-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
755765,St Katherines,2023-05-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-05-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
755765,St Katherines,2023-05-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-05-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
755765,St Katherines,2023-05-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.57
755765,St Katherines,2023-05-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
755765,St Katherines,2023-05-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
755765,St Katherines,2023-05-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,74.79
755765,St Katherines,2023-05-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.94
755765,St Katherines,2023-05-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.79
755765,St Katherines,2023-05-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
755765,St Katherines,2023-05-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
755765,St Katherines,2023-05-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
755765,St Katherines,2023-05-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.53
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.78
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.46
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.28
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.01
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.3
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.3
