Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.24
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.7
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.64
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.05
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.39
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
755765,St Katherines,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
755765,St Katherines,2023-05-26T14:10:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-05-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-05-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
755765,St Katherines,2023-05-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-05-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
755765,St Katherines,2023-05-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-05-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
755765,St Katherines,2023-05-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.14
755765,St Katherines,2023-05-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
755765,St Katherines,2023-05-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
755765,St Katherines,2023-05-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,74.89
755765,St Katherines,2023-05-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.89
755765,St Katherines,2023-05-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,61.41
755765,St Katherines,2023-05-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
755765,St Katherines,2023-05-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
755765,St Katherines,2023-05-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
755765,St Katherines,2023-05-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.38
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.27
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.12
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.1
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.3
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.9
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.17
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.3
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.44
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
755765,St Katherines,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-05-26T14:00:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-05-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-05-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
755765,St Katherines,2023-05-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
755765,St Katherines,2023-05-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-05-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
755765,St Katherines,2023-05-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.28
755765,St Katherines,2023-05-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
755765,St Katherines,2023-05-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
755765,St Katherines,2023-05-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,81.87
755765,St Katherines,2023-05-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.05
755765,St Katherines,2023-05-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.53
755765,St Katherines,2023-05-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
755765,St Katherines,2023-05-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.3
755765,St Katherines,2023-05-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
755765,St Katherines,2023-05-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.03
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.59
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.18
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.58
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.47
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.67
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.3
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.8
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.11
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.09
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.0
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.88
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
755765,St Katherines,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
755765,St Katherines,2023-05-26T13:50:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-05-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-05-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
755765,St Katherines,2023-05-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-05-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
755765,St Katherines,2023-05-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-05-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
755765,St Katherines,2023-05-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.83
755765,St Katherines,2023-05-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
755765,St Katherines,2023-05-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
755765,St Katherines,2023-05-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,79.08
755765,St Katherines,2023-05-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,56.64
755765,St Katherines,2023-05-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.58
755765,St Katherines,2023-05-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
755765,St Katherines,2023-05-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.8
755765,St Katherines,2023-05-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
755765,St Katherines,2023-05-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.99
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.3
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.19
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.0
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.7
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.13
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.19
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.65
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
755765,St Katherines,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
755765,St Katherines,2023-05-26T13:40:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-05-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-05-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
755765,St Katherines,2023-05-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-05-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
755765,St Katherines,2023-05-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-05-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
755765,St Katherines,2023-05-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.22
755765,St Katherines,2023-05-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
755765,St Katherines,2023-05-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
755765,St Katherines,2023-05-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,75.72
755765,St Katherines,2023-05-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.69
755765,St Katherines,2023-05-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.67
755765,St Katherines,2023-05-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
755765,St Katherines,2023-05-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
755765,St Katherines,2023-05-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
755765,St Katherines,2023-05-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.77
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.1
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.56
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.78
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.99
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.03
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.5
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.9
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.56
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.05
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.47
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.19
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
755765,St Katherines,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-05-26T13:30:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-05-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-05-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
755765,St Katherines,2023-05-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
755765,St Katherines,2023-05-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-05-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
755765,St Katherines,2023-05-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.95
755765,St Katherines,2023-05-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
755765,St Katherines,2023-05-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
755765,St Katherines,2023-05-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,84.79
755765,St Katherines,2023-05-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.77
755765,St Katherines,2023-05-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,62.93
755765,St Katherines,2023-05-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
755765,St Katherines,2023-05-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.0
755765,St Katherines,2023-05-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
755765,St Katherines,2023-05-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.1
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.87
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.46
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.95
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.53
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.2
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.41
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.08
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.4
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
755765,St Katherines,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-05-26T13:20:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-05-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
755765,St Katherines,2023-05-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-05-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
755765,St Katherines,2023-05-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-05-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
755765,St Katherines,2023-05-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.54
755765,St Katherines,2023-05-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
755765,St Katherines,2023-05-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
755765,St Katherines,2023-05-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,77.54
755765,St Katherines,2023-05-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.13
755765,St Katherines,2023-05-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.48
755765,St Katherines,2023-05-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
755765,St Katherines,2023-05-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
755765,St Katherines,2023-05-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
755765,St Katherines,2023-05-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.6
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.05
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.9
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.23
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.33
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.1
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.22
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.91
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.65
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
755765,St Katherines,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-05-26T13:10:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-05-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-05-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
755765,St Katherines,2023-05-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
755765,St Katherines,2023-05-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
755765,St Katherines,2023-05-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.97
755765,St Katherines,2023-05-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-05-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
755765,St Katherines,2023-05-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,79.14
755765,St Katherines,2023-05-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.82
755765,St Katherines,2023-05-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,66.02
755765,St Katherines,2023-05-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
755765,St Katherines,2023-05-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
755765,St Katherines,2023-05-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
755765,St Katherines,2023-05-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.09
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.48
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.76
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.97
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.29
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.03
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.78
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.5
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.9
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.27
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
755765,St Katherines,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-05-26T13:00:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-05-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-05-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
755765,St Katherines,2023-05-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-05-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
755765,St Katherines,2023-05-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
755765,St Katherines,2023-05-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.66
755765,St Katherines,2023-05-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
755765,St Katherines,2023-05-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
755765,St Katherines,2023-05-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,77.72
755765,St Katherines,2023-05-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.01
755765,St Katherines,2023-05-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.12
755765,St Katherines,2023-05-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
755765,St Katherines,2023-05-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
755765,St Katherines,2023-05-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
755765,St Katherines,2023-05-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.53
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.45
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.0
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.26
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.16
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.78
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.4
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.04
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.63
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.75
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
755765,St Katherines,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-05-26T12:50:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-05-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
755765,St Katherines,2023-05-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
755765,St Katherines,2023-05-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-05-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
755765,St Katherines,2023-05-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.61
755765,St Katherines,2023-05-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
755765,St Katherines,2023-05-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
755765,St Katherines,2023-05-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,70.19
755765,St Katherines,2023-05-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.98
755765,St Katherines,2023-05-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.38
755765,St Katherines,2023-05-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
755765,St Katherines,2023-05-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
755765,St Katherines,2023-05-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
755765,St Katherines,2023-05-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.4
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.18
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.94
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.92
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.73
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.2
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.1
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.33
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
755765,St Katherines,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-05-26T12:40:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-05-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755765,St Katherines,2023-05-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-05-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
755765,St Katherines,2023-05-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
755765,St Katherines,2023-05-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.18
755765,St Katherines,2023-05-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
755765,St Katherines,2023-05-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
755765,St Katherines,2023-05-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,68.86
755765,St Katherines,2023-05-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.38
755765,St Katherines,2023-05-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.59
755765,St Katherines,2023-05-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
755765,St Katherines,2023-05-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
755765,St Katherines,2023-05-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
