Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.19
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.85
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.73
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.07
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.86
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.74
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.04
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.02
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.89
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.46
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
755765,St Katherines,2023-05-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-05-26T12:30:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-05-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-05-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
755765,St Katherines,2023-05-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-05-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
755765,St Katherines,2023-05-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-05-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
755765,St Katherines,2023-05-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.4
755765,St Katherines,2023-05-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
755765,St Katherines,2023-05-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
755765,St Katherines,2023-05-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,71.67
755765,St Katherines,2023-05-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.56
755765,St Katherines,2023-05-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.76
755765,St Katherines,2023-05-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
755765,St Katherines,2023-05-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
755765,St Katherines,2023-05-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
755765,St Katherines,2023-05-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.95
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.36
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.9
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.37
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.27
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.95
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.8
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.64
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.77
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.92
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
755765,St Katherines,2023-05-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
755765,St Katherines,2023-05-26T12:20:00.000+00:00,transformer,,Temperature,C,29.2
755765,St Katherines,2023-05-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
755765,St Katherines,2023-05-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-05-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
755765,St Katherines,2023-05-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-05-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
755765,St Katherines,2023-05-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.44
755765,St Katherines,2023-05-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
755765,St Katherines,2023-05-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
755765,St Katherines,2023-05-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,74.61
755765,St Katherines,2023-05-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.6
755765,St Katherines,2023-05-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.95
755765,St Katherines,2023-05-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
755765,St Katherines,2023-05-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
755765,St Katherines,2023-05-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
755765,St Katherines,2023-05-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.39
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.65
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.5
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.61
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.78
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.53
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.3
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.6
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.62
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.39
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-05-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
755765,St Katherines,2023-05-26T12:10:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-05-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
755765,St Katherines,2023-05-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
755765,St Katherines,2023-05-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-05-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
755765,St Katherines,2023-05-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.01
755765,St Katherines,2023-05-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
755765,St Katherines,2023-05-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
755765,St Katherines,2023-05-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,71.96
755765,St Katherines,2023-05-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.03
755765,St Katherines,2023-05-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.12
755765,St Katherines,2023-05-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
755765,St Katherines,2023-05-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
755765,St Katherines,2023-05-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
755765,St Katherines,2023-05-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.46
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.97
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.9
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.21
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.69
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.8
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.36
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.78
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.73
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
755765,St Katherines,2023-05-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-05-26T12:00:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-05-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
755765,St Katherines,2023-05-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-05-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
755765,St Katherines,2023-05-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-05-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
755765,St Katherines,2023-05-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.82
755765,St Katherines,2023-05-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
755765,St Katherines,2023-05-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
755765,St Katherines,2023-05-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,75.62
755765,St Katherines,2023-05-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.49
755765,St Katherines,2023-05-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.8
755765,St Katherines,2023-05-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
755765,St Katherines,2023-05-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
755765,St Katherines,2023-05-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
755765,St Katherines,2023-05-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.08
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.7
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.6
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.74
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.08
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.8
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.0
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.37
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.28
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.17
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
755765,St Katherines,2023-05-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-05-26T11:50:00.000+00:00,transformer,,Temperature,C,28.5
755765,St Katherines,2023-05-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-05-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
755765,St Katherines,2023-05-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-05-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
755765,St Katherines,2023-05-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
755765,St Katherines,2023-05-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.62
755765,St Katherines,2023-05-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
755765,St Katherines,2023-05-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
755765,St Katherines,2023-05-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,80.36
755765,St Katherines,2023-05-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.97
755765,St Katherines,2023-05-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.08
755765,St Katherines,2023-05-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
755765,St Katherines,2023-05-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
755765,St Katherines,2023-05-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
755765,St Katherines,2023-05-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.49
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.93
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.39
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.09
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.06
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.7
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.6
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.28
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.96
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
755765,St Katherines,2023-05-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-05-26T11:40:00.000+00:00,transformer,,Temperature,C,28.3
755765,St Katherines,2023-05-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-05-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
755765,St Katherines,2023-05-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-05-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
755765,St Katherines,2023-05-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-05-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
755765,St Katherines,2023-05-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.56
755765,St Katherines,2023-05-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
755765,St Katherines,2023-05-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
755765,St Katherines,2023-05-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,83.29
755765,St Katherines,2023-05-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,58.62
755765,St Katherines,2023-05-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.09
755765,St Katherines,2023-05-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
755765,St Katherines,2023-05-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
755765,St Katherines,2023-05-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
755765,St Katherines,2023-05-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.32
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.29
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.23
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.31
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.52
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.11
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.77
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.63
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.1
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.3
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.5
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.12
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.72
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.57
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
755765,St Katherines,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-05-26T11:30:00.000+00:00,transformer,,Temperature,C,28.1
755765,St Katherines,2023-05-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-05-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
755765,St Katherines,2023-05-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-05-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
755765,St Katherines,2023-05-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
755765,St Katherines,2023-05-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.69
755765,St Katherines,2023-05-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-05-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
755765,St Katherines,2023-05-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,84.27
755765,St Katherines,2023-05-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,59.92
755765,St Katherines,2023-05-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.66
755765,St Katherines,2023-05-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
755765,St Katherines,2023-05-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.9
755765,St Katherines,2023-05-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
755765,St Katherines,2023-05-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.61
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.87
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.23
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.78
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.32
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.1
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.4
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.39
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.47
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
755765,St Katherines,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-05-26T11:20:00.000+00:00,transformer,,Temperature,C,27.9
755765,St Katherines,2023-05-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-05-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
755765,St Katherines,2023-05-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-05-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
755765,St Katherines,2023-05-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
755765,St Katherines,2023-05-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.02
755765,St Katherines,2023-05-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-05-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
755765,St Katherines,2023-05-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,77.36
755765,St Katherines,2023-05-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.56
755765,St Katherines,2023-05-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.13
755765,St Katherines,2023-05-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
755765,St Katherines,2023-05-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
755765,St Katherines,2023-05-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
755765,St Katherines,2023-05-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.08
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.88
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.39
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.0
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.52
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.2
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.1
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.17
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.08
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.63
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
755765,St Katherines,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-05-26T11:10:00.000+00:00,transformer,,Temperature,C,27.6
755765,St Katherines,2023-05-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-05-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
755765,St Katherines,2023-05-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-05-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755765,St Katherines,2023-05-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-05-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
755765,St Katherines,2023-05-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.5
755765,St Katherines,2023-05-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-05-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
755765,St Katherines,2023-05-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,80.71
755765,St Katherines,2023-05-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.04
755765,St Katherines,2023-05-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.64
755765,St Katherines,2023-05-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
755765,St Katherines,2023-05-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
755765,St Katherines,2023-05-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
755765,St Katherines,2023-05-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.78
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.95
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.44
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.06
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.99
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.8
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.1
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.23
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.52
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
