Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
755765,St Katherines,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-05-26T11:00:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-05-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-05-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
755765,St Katherines,2023-05-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
755765,St Katherines,2023-05-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-05-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
755765,St Katherines,2023-05-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.13
755765,St Katherines,2023-05-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
755765,St Katherines,2023-05-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
755765,St Katherines,2023-05-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,73.43
755765,St Katherines,2023-05-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.95
755765,St Katherines,2023-05-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.32
755765,St Katherines,2023-05-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
755765,St Katherines,2023-05-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
755765,St Katherines,2023-05-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
755765,St Katherines,2023-05-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.58
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.68
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.5
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.25
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.5
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.75
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.1
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.8
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.95
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.08
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.53
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
755765,St Katherines,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
755765,St Katherines,2023-05-26T10:50:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-05-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-05-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
755765,St Katherines,2023-05-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
755765,St Katherines,2023-05-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-05-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
755765,St Katherines,2023-05-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.01
755765,St Katherines,2023-05-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
755765,St Katherines,2023-05-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
755765,St Katherines,2023-05-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,77.29
755765,St Katherines,2023-05-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,55.43
755765,St Katherines,2023-05-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,68.25
755765,St Katherines,2023-05-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
755765,St Katherines,2023-05-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
755765,St Katherines,2023-05-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
755765,St Katherines,2023-05-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.51
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.19
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.5
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.3
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.2
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.97
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.88
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.95
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.2
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.38
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.75
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
755765,St Katherines,2023-05-26T10:40:00.000+00:00,transformer,,Temperature,C,27.0
755765,St Katherines,2023-05-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
755765,St Katherines,2023-05-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
755765,St Katherines,2023-05-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-05-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
755765,St Katherines,2023-05-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.33
755765,St Katherines,2023-05-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-05-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
755765,St Katherines,2023-05-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,83.6
755765,St Katherines,2023-05-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.5
755765,St Katherines,2023-05-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,74.03
755765,St Katherines,2023-05-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,176.8
755765,St Katherines,2023-05-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
755765,St Katherines,2023-05-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
755765,St Katherines,2023-05-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.4
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.09
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.3
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.96
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.35
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.95
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.25
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.3
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.1
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.38
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.16
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.79
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
755765,St Katherines,2023-05-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-05-26T10:30:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-05-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-05-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
755765,St Katherines,2023-05-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
755765,St Katherines,2023-05-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-05-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
755765,St Katherines,2023-05-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.66
755765,St Katherines,2023-05-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
755765,St Katherines,2023-05-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
755765,St Katherines,2023-05-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,80.92
755765,St Katherines,2023-05-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.84
755765,St Katherines,2023-05-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,69.37
755765,St Katherines,2023-05-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,151.4
755765,St Katherines,2023-05-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
755765,St Katherines,2023-05-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
755765,St Katherines,2023-05-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.43
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.39
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.5
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.78
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.6
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.77
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.08
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.42
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.1
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.02
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
755765,St Katherines,2023-05-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-05-26T10:20:00.000+00:00,transformer,,Temperature,C,26.5
755765,St Katherines,2023-05-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755765,St Katherines,2023-05-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
755765,St Katherines,2023-05-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-05-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
755765,St Katherines,2023-05-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.72
755765,St Katherines,2023-05-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
755765,St Katherines,2023-05-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
755765,St Katherines,2023-05-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,82.35
755765,St Katherines,2023-05-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.76
755765,St Katherines,2023-05-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,69.54
755765,St Katherines,2023-05-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
755765,St Katherines,2023-05-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
755765,St Katherines,2023-05-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
755765,St Katherines,2023-05-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.04
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.29
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.54
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.19
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.41
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.5
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.68
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.55
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
755765,St Katherines,2023-05-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-05-26T10:10:00.000+00:00,transformer,,Temperature,C,26.3
755765,St Katherines,2023-05-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755765,St Katherines,2023-05-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-05-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
755765,St Katherines,2023-05-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-05-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
755765,St Katherines,2023-05-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.83
755765,St Katherines,2023-05-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
755765,St Katherines,2023-05-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
755765,St Katherines,2023-05-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,84.26
755765,St Katherines,2023-05-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.42
755765,St Katherines,2023-05-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,66.52
755765,St Katherines,2023-05-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
755765,St Katherines,2023-05-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
755765,St Katherines,2023-05-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
755765,St Katherines,2023-05-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.82
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.46
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.0
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.93
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.58
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.76
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.58
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.21
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.2
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.2
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.31
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.94
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.02
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
755765,St Katherines,2023-05-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-05-26T10:00:00.000+00:00,transformer,,Temperature,C,26.1
755765,St Katherines,2023-05-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-05-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
755765,St Katherines,2023-05-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-05-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
755765,St Katherines,2023-05-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
755765,St Katherines,2023-05-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.73
755765,St Katherines,2023-05-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-05-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
755765,St Katherines,2023-05-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,84.67
755765,St Katherines,2023-05-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.83
755765,St Katherines,2023-05-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,68.02
755765,St Katherines,2023-05-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
755765,St Katherines,2023-05-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
755765,St Katherines,2023-05-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
755765,St Katherines,2023-05-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.92
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.89
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.91
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.3
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.7
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.18
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.86
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.48
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.6
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.8
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.54
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.45
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
755765,St Katherines,2023-05-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-05-26T09:50:00.000+00:00,transformer,,Temperature,C,25.8
755765,St Katherines,2023-05-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
755765,St Katherines,2023-05-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
755765,St Katherines,2023-05-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-05-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
755765,St Katherines,2023-05-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.98
755765,St Katherines,2023-05-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-05-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
755765,St Katherines,2023-05-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,81.49
755765,St Katherines,2023-05-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.15
755765,St Katherines,2023-05-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,70.14
755765,St Katherines,2023-05-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
755765,St Katherines,2023-05-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
755765,St Katherines,2023-05-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
755765,St Katherines,2023-05-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.01
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.37
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.66
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.78
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.2
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.5
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.7
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.54
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
755765,St Katherines,2023-05-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
755765,St Katherines,2023-05-26T09:40:00.000+00:00,transformer,,Temperature,C,25.6
755765,St Katherines,2023-05-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-05-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
755765,St Katherines,2023-05-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-05-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
755765,St Katherines,2023-05-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-05-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
755765,St Katherines,2023-05-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.8
755765,St Katherines,2023-05-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
755765,St Katherines,2023-05-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
755765,St Katherines,2023-05-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,79.21
755765,St Katherines,2023-05-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.74
755765,St Katherines,2023-05-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,68.51
755765,St Katherines,2023-05-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
755765,St Katherines,2023-05-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
755765,St Katherines,2023-05-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
755765,St Katherines,2023-05-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.56
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.59
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.64
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.2
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.6
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.59
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.03
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.42
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.9
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.1
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.02
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.05
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
755765,St Katherines,2023-05-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-05-26T09:30:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-05-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
755765,St Katherines,2023-05-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-05-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
755765,St Katherines,2023-05-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-05-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
755765,St Katherines,2023-05-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.73
755765,St Katherines,2023-05-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
755765,St Katherines,2023-05-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
755765,St Katherines,2023-05-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,81.37
755765,St Katherines,2023-05-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.11
755765,St Katherines,2023-05-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,66.43
755765,St Katherines,2023-05-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
755765,St Katherines,2023-05-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
755765,St Katherines,2023-05-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
755765,St Katherines,2023-05-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.51
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.08
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
