Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.28
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.05
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.87
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.4
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.8
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.51
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.69
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
755765,St Katherines,2023-05-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-05-26T09:20:00.000+00:00,transformer,,Temperature,C,25.3
755765,St Katherines,2023-05-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-05-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
755765,St Katherines,2023-05-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-05-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
755765,St Katherines,2023-05-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-05-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
755765,St Katherines,2023-05-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.78
755765,St Katherines,2023-05-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
755765,St Katherines,2023-05-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
755765,St Katherines,2023-05-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,79.71
755765,St Katherines,2023-05-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.32
755765,St Katherines,2023-05-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.13
755765,St Katherines,2023-05-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
755765,St Katherines,2023-05-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
755765,St Katherines,2023-05-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
755765,St Katherines,2023-05-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.26
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.93
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.0
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.27
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.04
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.77
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.74
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.3
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.8
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.52
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.7
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.96
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.19
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.07
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
755765,St Katherines,2023-05-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
755765,St Katherines,2023-05-26T09:10:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-05-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-05-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
755765,St Katherines,2023-05-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-05-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
755765,St Katherines,2023-05-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-05-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
755765,St Katherines,2023-05-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.42
755765,St Katherines,2023-05-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-05-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
755765,St Katherines,2023-05-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,90.07
755765,St Katherines,2023-05-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.08
755765,St Katherines,2023-05-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,69.79
755765,St Katherines,2023-05-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,173.0
755765,St Katherines,2023-05-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.7
755765,St Katherines,2023-05-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
755765,St Katherines,2023-05-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.39
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.83
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.3
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.4
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.9
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.56
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.97
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.58
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.4
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.4
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.82
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.13
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-05-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-05-26T09:00:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-05-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-05-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
755765,St Katherines,2023-05-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-05-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
755765,St Katherines,2023-05-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-05-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
755765,St Katherines,2023-05-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.75
755765,St Katherines,2023-05-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
755765,St Katherines,2023-05-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
755765,St Katherines,2023-05-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,88.78
755765,St Katherines,2023-05-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.48
755765,St Katherines,2023-05-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.1
755765,St Katherines,2023-05-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,151.9
755765,St Katherines,2023-05-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.6
755765,St Katherines,2023-05-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
755765,St Katherines,2023-05-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.23
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.44
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.86
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.16
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.22
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.8
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.61
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.49
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.4
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
755765,St Katherines,2023-05-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
755765,St Katherines,2023-05-26T08:50:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-05-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-05-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755765,St Katherines,2023-05-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-05-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
755765,St Katherines,2023-05-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-05-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
755765,St Katherines,2023-05-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.45
755765,St Katherines,2023-05-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
755765,St Katherines,2023-05-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
755765,St Katherines,2023-05-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,74.97
755765,St Katherines,2023-05-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.19
755765,St Katherines,2023-05-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.83
755765,St Katherines,2023-05-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
755765,St Katherines,2023-05-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
755765,St Katherines,2023-05-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
755765,St Katherines,2023-05-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.48
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.64
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.55
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.63
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.51
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.4
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.3
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.29
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.46
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.91
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.08
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
755765,St Katherines,2023-05-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
755765,St Katherines,2023-05-26T08:40:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-05-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-05-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
755765,St Katherines,2023-05-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-05-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755765,St Katherines,2023-05-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-05-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
755765,St Katherines,2023-05-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.66
755765,St Katherines,2023-05-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
755765,St Katherines,2023-05-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
755765,St Katherines,2023-05-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,84.57
755765,St Katherines,2023-05-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.83
755765,St Katherines,2023-05-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,69.21
755765,St Katherines,2023-05-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,144.4
755765,St Katherines,2023-05-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.4
755765,St Katherines,2023-05-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
755765,St Katherines,2023-05-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.37
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.04
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.0
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.25
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.73
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.6
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.8
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.99
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.88
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.57
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
755765,St Katherines,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
755765,St Katherines,2023-05-26T08:30:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-05-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-05-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755765,St Katherines,2023-05-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-05-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
755765,St Katherines,2023-05-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-05-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
755765,St Katherines,2023-05-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.72
755765,St Katherines,2023-05-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
755765,St Katherines,2023-05-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
755765,St Katherines,2023-05-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,79.68
755765,St Katherines,2023-05-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.43
755765,St Katherines,2023-05-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,65.75
755765,St Katherines,2023-05-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
755765,St Katherines,2023-05-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.7
755765,St Katherines,2023-05-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
755765,St Katherines,2023-05-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.16
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.11
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.3
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.53
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.59
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.57
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.2
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.17
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.6
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.6
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.16
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.22
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.62
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
755765,St Katherines,2023-05-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-05-26T08:20:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-05-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-05-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755765,St Katherines,2023-05-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-05-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
755765,St Katherines,2023-05-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-05-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
755765,St Katherines,2023-05-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.88
755765,St Katherines,2023-05-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
755765,St Katherines,2023-05-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
755765,St Katherines,2023-05-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,77.29
755765,St Katherines,2023-05-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.55
755765,St Katherines,2023-05-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.99
755765,St Katherines,2023-05-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
755765,St Katherines,2023-05-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.4
755765,St Katherines,2023-05-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
755765,St Katherines,2023-05-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.79
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.35
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.89
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.85
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.69
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.5
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.45
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.78
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.07
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
755765,St Katherines,2023-05-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
755765,St Katherines,2023-05-26T08:10:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-05-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755765,St Katherines,2023-05-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755765,St Katherines,2023-05-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-05-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
755765,St Katherines,2023-05-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.17
755765,St Katherines,2023-05-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
755765,St Katherines,2023-05-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
755765,St Katherines,2023-05-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,69.77
755765,St Katherines,2023-05-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.17
755765,St Katherines,2023-05-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,66.24
755765,St Katherines,2023-05-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
755765,St Katherines,2023-05-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
755765,St Katherines,2023-05-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
755765,St Katherines,2023-05-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.26
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.05
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.14
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.06
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.8
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.7
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.12
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.42
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
755765,St Katherines,2023-05-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
755765,St Katherines,2023-05-26T08:00:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-05-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
755765,St Katherines,2023-05-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-05-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
755765,St Katherines,2023-05-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-05-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
755765,St Katherines,2023-05-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.9
755765,St Katherines,2023-05-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
755765,St Katherines,2023-05-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
755765,St Katherines,2023-05-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,72.37
755765,St Katherines,2023-05-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.42
755765,St Katherines,2023-05-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.95
755765,St Katherines,2023-05-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
755765,St Katherines,2023-05-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
755765,St Katherines,2023-05-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
755765,St Katherines,2023-05-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.57
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.17
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.26
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.15
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.68
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.63
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.24
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
755765,St Katherines,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-05-26T07:50:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-05-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755765,St Katherines,2023-05-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-05-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
755765,St Katherines,2023-05-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-05-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
755765,St Katherines,2023-05-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.21
