Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
755765,St Katherines,2023-05-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
755765,St Katherines,2023-05-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,66.26
755765,St Katherines,2023-05-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.89
755765,St Katherines,2023-05-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.64
755765,St Katherines,2023-05-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
755765,St Katherines,2023-05-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
755765,St Katherines,2023-05-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
755765,St Katherines,2023-05-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.96
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.03
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.0
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.12
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.43
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.24
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.33
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
755765,St Katherines,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
755765,St Katherines,2023-05-26T07:40:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-05-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-05-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
755765,St Katherines,2023-05-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-05-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
755765,St Katherines,2023-05-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-05-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
755765,St Katherines,2023-05-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.1
755765,St Katherines,2023-05-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
755765,St Katherines,2023-05-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
755765,St Katherines,2023-05-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,65.67
755765,St Katherines,2023-05-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,61.66
755765,St Katherines,2023-05-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.54
755765,St Katherines,2023-05-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
755765,St Katherines,2023-05-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
755765,St Katherines,2023-05-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
755765,St Katherines,2023-05-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.07
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.73
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.45
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.39
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.7
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.6
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.99
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.83
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.77
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
755765,St Katherines,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-05-26T07:30:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-05-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-05-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
755765,St Katherines,2023-05-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-05-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755765,St Katherines,2023-05-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-05-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
755765,St Katherines,2023-05-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.47
755765,St Katherines,2023-05-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-05-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
755765,St Katherines,2023-05-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,66.08
755765,St Katherines,2023-05-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.77
755765,St Katherines,2023-05-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.02
755765,St Katherines,2023-05-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
755765,St Katherines,2023-05-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
755765,St Katherines,2023-05-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
755765,St Katherines,2023-05-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.27
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.29
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.03
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.9
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.2
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.87
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
755765,St Katherines,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-05-26T07:20:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-05-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-05-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
755765,St Katherines,2023-05-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-05-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
755765,St Katherines,2023-05-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-05-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
755765,St Katherines,2023-05-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.34
755765,St Katherines,2023-05-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
755765,St Katherines,2023-05-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
755765,St Katherines,2023-05-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.94
755765,St Katherines,2023-05-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.67
755765,St Katherines,2023-05-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.08
755765,St Katherines,2023-05-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
755765,St Katherines,2023-05-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
755765,St Katherines,2023-05-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
755765,St Katherines,2023-05-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.54
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.85
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.26
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.64
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-05-26T07:10:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-05-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-05-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
755765,St Katherines,2023-05-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-05-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
755765,St Katherines,2023-05-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-05-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
755765,St Katherines,2023-05-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.3
755765,St Katherines,2023-05-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
755765,St Katherines,2023-05-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
755765,St Katherines,2023-05-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,64.46
755765,St Katherines,2023-05-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
755765,St Katherines,2023-05-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.47
755765,St Katherines,2023-05-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
755765,St Katherines,2023-05-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
755765,St Katherines,2023-05-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
755765,St Katherines,2023-05-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.12
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.19
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.16
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.84
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.23
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
755765,St Katherines,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-05-26T07:00:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-05-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-05-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
755765,St Katherines,2023-05-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-05-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
755765,St Katherines,2023-05-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-05-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
755765,St Katherines,2023-05-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.62
755765,St Katherines,2023-05-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
755765,St Katherines,2023-05-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
755765,St Katherines,2023-05-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,63.84
755765,St Katherines,2023-05-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.01
755765,St Katherines,2023-05-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.91
755765,St Katherines,2023-05-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
755765,St Katherines,2023-05-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
755765,St Katherines,2023-05-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
755765,St Katherines,2023-05-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.47
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.74
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.39
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.17
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
755765,St Katherines,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
755765,St Katherines,2023-05-26T06:50:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-05-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-05-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
755765,St Katherines,2023-05-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-05-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
755765,St Katherines,2023-05-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-05-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
755765,St Katherines,2023-05-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.12
755765,St Katherines,2023-05-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
755765,St Katherines,2023-05-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-05-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,59.39
755765,St Katherines,2023-05-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.65
755765,St Katherines,2023-05-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.57
755765,St Katherines,2023-05-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
755765,St Katherines,2023-05-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
755765,St Katherines,2023-05-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
755765,St Katherines,2023-05-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.06
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.03
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.43
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.06
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
755765,St Katherines,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-05-26T06:40:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-05-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
755765,St Katherines,2023-05-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-05-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
755765,St Katherines,2023-05-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-05-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
755765,St Katherines,2023-05-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.44
755765,St Katherines,2023-05-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
755765,St Katherines,2023-05-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
755765,St Katherines,2023-05-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.8
755765,St Katherines,2023-05-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.27
755765,St Katherines,2023-05-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
755765,St Katherines,2023-05-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
755765,St Katherines,2023-05-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
755765,St Katherines,2023-05-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
755765,St Katherines,2023-05-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.17
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.02
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.61
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.71
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
755765,St Katherines,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-05-26T06:30:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-05-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
755765,St Katherines,2023-05-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-05-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
755765,St Katherines,2023-05-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-05-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
755765,St Katherines,2023-05-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.31
755765,St Katherines,2023-05-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
755765,St Katherines,2023-05-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
755765,St Katherines,2023-05-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,56.45
755765,St Katherines,2023-05-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.73
755765,St Katherines,2023-05-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.13
755765,St Katherines,2023-05-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
755765,St Katherines,2023-05-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
755765,St Katherines,2023-05-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
755765,St Katherines,2023-05-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.85
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.35
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.4
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.95
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
755765,St Katherines,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-05-26T06:20:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-05-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-05-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
755765,St Katherines,2023-05-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-05-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
755765,St Katherines,2023-05-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-05-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
755765,St Katherines,2023-05-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.04
755765,St Katherines,2023-05-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
755765,St Katherines,2023-05-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
755765,St Katherines,2023-05-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,60.2
755765,St Katherines,2023-05-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.63
755765,St Katherines,2023-05-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.55
755765,St Katherines,2023-05-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
755765,St Katherines,2023-05-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
755765,St Katherines,2023-05-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
755765,St Katherines,2023-05-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.35
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.45
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.68
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.42
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
