Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.63
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
755765,St Katherines,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-05-26T06:10:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-05-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-05-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
755765,St Katherines,2023-05-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-05-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
755765,St Katherines,2023-05-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-05-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
755765,St Katherines,2023-05-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.89
755765,St Katherines,2023-05-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
755765,St Katherines,2023-05-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
755765,St Katherines,2023-05-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,69.45
755765,St Katherines,2023-05-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
755765,St Katherines,2023-05-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
755765,St Katherines,2023-05-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,139.1
755765,St Katherines,2023-05-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
755765,St Katherines,2023-05-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
755765,St Katherines,2023-05-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.21
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.28
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.82
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.92
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-05-26T06:00:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-05-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-05-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
755765,St Katherines,2023-05-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-05-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
755765,St Katherines,2023-05-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-05-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
755765,St Katherines,2023-05-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.76
755765,St Katherines,2023-05-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-05-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
755765,St Katherines,2023-05-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,63.16
755765,St Katherines,2023-05-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.47
755765,St Katherines,2023-05-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.48
755765,St Katherines,2023-05-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
755765,St Katherines,2023-05-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
755765,St Katherines,2023-05-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
755765,St Katherines,2023-05-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.92
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.4
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.72
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-05-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
755765,St Katherines,2023-05-26T05:50:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-05-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-05-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755765,St Katherines,2023-05-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-05-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
755765,St Katherines,2023-05-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-05-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
755765,St Katherines,2023-05-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.61
755765,St Katherines,2023-05-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
755765,St Katherines,2023-05-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-05-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,55.23
755765,St Katherines,2023-05-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.97
755765,St Katherines,2023-05-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.55
755765,St Katherines,2023-05-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
755765,St Katherines,2023-05-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
755765,St Katherines,2023-05-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
755765,St Katherines,2023-05-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.17
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.03
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.82
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
755765,St Katherines,2023-05-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-05-26T05:40:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-05-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-05-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755765,St Katherines,2023-05-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-05-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
755765,St Katherines,2023-05-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-05-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
755765,St Katherines,2023-05-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.41
755765,St Katherines,2023-05-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
755765,St Katherines,2023-05-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,60.19
755765,St Katherines,2023-05-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,42.21
755765,St Katherines,2023-05-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.88
755765,St Katherines,2023-05-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
755765,St Katherines,2023-05-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
755765,St Katherines,2023-05-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
755765,St Katherines,2023-05-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.58
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.29
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.48
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.69
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.68
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
755765,St Katherines,2023-05-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-05-26T05:30:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-05-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-05-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
755765,St Katherines,2023-05-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-05-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
755765,St Katherines,2023-05-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-05-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
755765,St Katherines,2023-05-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.34
755765,St Katherines,2023-05-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
755765,St Katherines,2023-05-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
755765,St Katherines,2023-05-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,56.33
755765,St Katherines,2023-05-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.22
755765,St Katherines,2023-05-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.29
755765,St Katherines,2023-05-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
755765,St Katherines,2023-05-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
755765,St Katherines,2023-05-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
755765,St Katherines,2023-05-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.89
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.48
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.65
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.08
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
755765,St Katherines,2023-05-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-05-26T05:20:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-05-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-05-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
755765,St Katherines,2023-05-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-05-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
755765,St Katherines,2023-05-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-05-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
755765,St Katherines,2023-05-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.53
755765,St Katherines,2023-05-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
755765,St Katherines,2023-05-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-05-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,50.12
755765,St Katherines,2023-05-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.29
755765,St Katherines,2023-05-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.45
755765,St Katherines,2023-05-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
755765,St Katherines,2023-05-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
755765,St Katherines,2023-05-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
755765,St Katherines,2023-05-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.32
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.31
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.69
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-05-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-05-26T05:10:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-05-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-05-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
755765,St Katherines,2023-05-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-05-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
755765,St Katherines,2023-05-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755765,St Katherines,2023-05-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
755765,St Katherines,2023-05-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.67
755765,St Katherines,2023-05-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-05-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
755765,St Katherines,2023-05-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,45.31
755765,St Katherines,2023-05-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.8
755765,St Katherines,2023-05-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.41
755765,St Katherines,2023-05-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
755765,St Katherines,2023-05-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
755765,St Katherines,2023-05-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
755765,St Katherines,2023-05-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.88
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.32
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.3
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.72
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.13
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-05-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-05-26T05:00:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-05-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-05-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
755765,St Katherines,2023-05-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-05-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
755765,St Katherines,2023-05-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-05-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
755765,St Katherines,2023-05-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.8
755765,St Katherines,2023-05-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-05-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-05-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.53
755765,St Katherines,2023-05-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
755765,St Katherines,2023-05-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.53
755765,St Katherines,2023-05-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
755765,St Katherines,2023-05-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
755765,St Katherines,2023-05-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
755765,St Katherines,2023-05-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.64
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.31
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.69
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.48
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
755765,St Katherines,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-05-26T04:50:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-05-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-05-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
755765,St Katherines,2023-05-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-05-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755765,St Katherines,2023-05-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-05-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
755765,St Katherines,2023-05-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.54
755765,St Katherines,2023-05-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
755765,St Katherines,2023-05-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
755765,St Katherines,2023-05-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,44.34
755765,St Katherines,2023-05-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
755765,St Katherines,2023-05-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.39
755765,St Katherines,2023-05-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
755765,St Katherines,2023-05-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
755765,St Katherines,2023-05-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
755765,St Katherines,2023-05-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.33
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.3
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.91
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.34
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.45
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-05-26T04:40:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-05-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-05-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
755765,St Katherines,2023-05-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-05-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
755765,St Katherines,2023-05-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-05-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
755765,St Katherines,2023-05-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.67
755765,St Katherines,2023-05-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-05-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-05-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,43.33
755765,St Katherines,2023-05-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
755765,St Katherines,2023-05-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.74
755765,St Katherines,2023-05-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
755765,St Katherines,2023-05-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
755765,St Katherines,2023-05-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
755765,St Katherines,2023-05-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
