Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.72
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.48
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.58
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-05-26T04:30:00.000+00:00,transformer,,Temperature,C,24.7
755765,St Katherines,2023-05-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-05-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
755765,St Katherines,2023-05-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-05-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755765,St Katherines,2023-05-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-05-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
755765,St Katherines,2023-05-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.09
755765,St Katherines,2023-05-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-05-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
755765,St Katherines,2023-05-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.8
755765,St Katherines,2023-05-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
755765,St Katherines,2023-05-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
755765,St Katherines,2023-05-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
755765,St Katherines,2023-05-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
755765,St Katherines,2023-05-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
755765,St Katherines,2023-05-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.17
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.8
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.86
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.36
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-05-26T04:20:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-05-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-05-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
755765,St Katherines,2023-05-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-05-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
755765,St Katherines,2023-05-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-05-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
755765,St Katherines,2023-05-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.32
755765,St Katherines,2023-05-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
755765,St Katherines,2023-05-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
755765,St Katherines,2023-05-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,49.2
755765,St Katherines,2023-05-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
755765,St Katherines,2023-05-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.55
755765,St Katherines,2023-05-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
755765,St Katherines,2023-05-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
755765,St Katherines,2023-05-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
755765,St Katherines,2023-05-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.15
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.54
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.75
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.19
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.39
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-05-26T04:10:00.000+00:00,transformer,,Temperature,C,25.0
755765,St Katherines,2023-05-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-05-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
755765,St Katherines,2023-05-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-05-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
755765,St Katherines,2023-05-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-05-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
755765,St Katherines,2023-05-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.2
755765,St Katherines,2023-05-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-05-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
755765,St Katherines,2023-05-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,52.14
755765,St Katherines,2023-05-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
755765,St Katherines,2023-05-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.23
755765,St Katherines,2023-05-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
755765,St Katherines,2023-05-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
755765,St Katherines,2023-05-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
755765,St Katherines,2023-05-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.85
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.37
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.99
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.53
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.32
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-05-26T04:00:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-05-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-05-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
755765,St Katherines,2023-05-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755765,St Katherines,2023-05-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
755765,St Katherines,2023-05-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-05-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
755765,St Katherines,2023-05-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.94
755765,St Katherines,2023-05-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-05-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-05-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,51.41
755765,St Katherines,2023-05-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.99
755765,St Katherines,2023-05-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
755765,St Katherines,2023-05-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
755765,St Katherines,2023-05-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
755765,St Katherines,2023-05-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
755765,St Katherines,2023-05-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.66
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.63
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-05-26T03:50:00.000+00:00,transformer,,Temperature,C,25.2
755765,St Katherines,2023-05-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-05-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
755765,St Katherines,2023-05-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755765,St Katherines,2023-05-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
755765,St Katherines,2023-05-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-05-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
755765,St Katherines,2023-05-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.51
755765,St Katherines,2023-05-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
755765,St Katherines,2023-05-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
755765,St Katherines,2023-05-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,42.03
755765,St Katherines,2023-05-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
755765,St Katherines,2023-05-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
755765,St Katherines,2023-05-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
755765,St Katherines,2023-05-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
755765,St Katherines,2023-05-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
755765,St Katherines,2023-05-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.93
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.9
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-05-26T03:40:00.000+00:00,transformer,,Temperature,C,25.3
755765,St Katherines,2023-05-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-05-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
755765,St Katherines,2023-05-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755765,St Katherines,2023-05-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
755765,St Katherines,2023-05-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755765,St Katherines,2023-05-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
755765,St Katherines,2023-05-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.66
755765,St Katherines,2023-05-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
755765,St Katherines,2023-05-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
755765,St Katherines,2023-05-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
755765,St Katherines,2023-05-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
755765,St Katherines,2023-05-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
755765,St Katherines,2023-05-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
755765,St Katherines,2023-05-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
755765,St Katherines,2023-05-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
755765,St Katherines,2023-05-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.39
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.54
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-05-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-05-26T03:30:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-05-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-05-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
755765,St Katherines,2023-05-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755765,St Katherines,2023-05-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
755765,St Katherines,2023-05-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755765,St Katherines,2023-05-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
755765,St Katherines,2023-05-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.27
755765,St Katherines,2023-05-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
755765,St Katherines,2023-05-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
755765,St Katherines,2023-05-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
755765,St Katherines,2023-05-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.56
755765,St Katherines,2023-05-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
755765,St Katherines,2023-05-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
755765,St Katherines,2023-05-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
755765,St Katherines,2023-05-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.42
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.53
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-05-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-05-26T03:20:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-05-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-05-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
755765,St Katherines,2023-05-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755765,St Katherines,2023-05-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
755765,St Katherines,2023-05-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755765,St Katherines,2023-05-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
755765,St Katherines,2023-05-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.68
755765,St Katherines,2023-05-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
755765,St Katherines,2023-05-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
755765,St Katherines,2023-05-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.16
755765,St Katherines,2023-05-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
755765,St Katherines,2023-05-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
755765,St Katherines,2023-05-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
755765,St Katherines,2023-05-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
755765,St Katherines,2023-05-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
755765,St Katherines,2023-05-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.8
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.37
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
755765,St Katherines,2023-05-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
755765,St Katherines,2023-05-26T03:10:00.000+00:00,transformer,,Temperature,C,25.7
755765,St Katherines,2023-05-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-05-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
755765,St Katherines,2023-05-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755765,St Katherines,2023-05-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
755765,St Katherines,2023-05-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755765,St Katherines,2023-05-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
755765,St Katherines,2023-05-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.61
755765,St Katherines,2023-05-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
755765,St Katherines,2023-05-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
755765,St Katherines,2023-05-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
755765,St Katherines,2023-05-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
755765,St Katherines,2023-05-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
755765,St Katherines,2023-05-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
755765,St Katherines,2023-05-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
755765,St Katherines,2023-05-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
755765,St Katherines,2023-05-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.36
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.03
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-05-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-05-26T03:00:00.000+00:00,transformer,,Temperature,C,25.8
755765,St Katherines,2023-05-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-05-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
