Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-05-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
755765,St Katherines,2023-05-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-05-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
755765,St Katherines,2023-05-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.01
755765,St Katherines,2023-05-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
755765,St Katherines,2023-05-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
755765,St Katherines,2023-05-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.16
755765,St Katherines,2023-05-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
755765,St Katherines,2023-05-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
755765,St Katherines,2023-05-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
755765,St Katherines,2023-05-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
755765,St Katherines,2023-05-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
755765,St Katherines,2023-05-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.09
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.94
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-05-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-05-26T02:50:00.000+00:00,transformer,,Temperature,C,25.9
755765,St Katherines,2023-05-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-05-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
755765,St Katherines,2023-05-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-05-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
755765,St Katherines,2023-05-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-05-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
755765,St Katherines,2023-05-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.01
755765,St Katherines,2023-05-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
755765,St Katherines,2023-05-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
755765,St Katherines,2023-05-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.85
755765,St Katherines,2023-05-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
755765,St Katherines,2023-05-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
755765,St Katherines,2023-05-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
755765,St Katherines,2023-05-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
755765,St Katherines,2023-05-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
755765,St Katherines,2023-05-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.5
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.65
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
755765,St Katherines,2023-05-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-05-26T02:40:00.000+00:00,transformer,,Temperature,C,26.1
755765,St Katherines,2023-05-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-05-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755765,St Katherines,2023-05-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-05-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
755765,St Katherines,2023-05-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-05-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
755765,St Katherines,2023-05-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.43
755765,St Katherines,2023-05-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
755765,St Katherines,2023-05-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.26
755765,St Katherines,2023-05-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
755765,St Katherines,2023-05-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
755765,St Katherines,2023-05-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
755765,St Katherines,2023-05-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
755765,St Katherines,2023-05-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
755765,St Katherines,2023-05-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.56
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.59
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-05-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-05-26T02:30:00.000+00:00,transformer,,Temperature,C,26.2
755765,St Katherines,2023-05-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-05-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
755765,St Katherines,2023-05-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755765,St Katherines,2023-05-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
755765,St Katherines,2023-05-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755765,St Katherines,2023-05-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
755765,St Katherines,2023-05-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.32
755765,St Katherines,2023-05-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
755765,St Katherines,2023-05-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
755765,St Katherines,2023-05-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.73
755765,St Katherines,2023-05-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
755765,St Katherines,2023-05-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
755765,St Katherines,2023-05-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
755765,St Katherines,2023-05-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
755765,St Katherines,2023-05-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
755765,St Katherines,2023-05-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.49
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.73
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-05-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-05-26T02:20:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-05-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755765,St Katherines,2023-05-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755765,St Katherines,2023-05-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755765,St Katherines,2023-05-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
755765,St Katherines,2023-05-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755765,St Katherines,2023-05-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
755765,St Katherines,2023-05-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.98
755765,St Katherines,2023-05-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-05-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
755765,St Katherines,2023-05-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.97
755765,St Katherines,2023-05-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
755765,St Katherines,2023-05-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
755765,St Katherines,2023-05-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
755765,St Katherines,2023-05-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
755765,St Katherines,2023-05-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
755765,St Katherines,2023-05-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.66
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.17
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-05-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-05-26T02:10:00.000+00:00,transformer,,Temperature,C,26.5
755765,St Katherines,2023-05-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-05-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
755765,St Katherines,2023-05-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755765,St Katherines,2023-05-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
755765,St Katherines,2023-05-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755765,St Katherines,2023-05-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
755765,St Katherines,2023-05-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.78
755765,St Katherines,2023-05-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
755765,St Katherines,2023-05-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
755765,St Katherines,2023-05-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.74
755765,St Katherines,2023-05-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
755765,St Katherines,2023-05-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
755765,St Katherines,2023-05-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
755765,St Katherines,2023-05-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
755765,St Katherines,2023-05-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
755765,St Katherines,2023-05-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.0
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.22
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-05-26T02:00:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-05-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755765,St Katherines,2023-05-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
755765,St Katherines,2023-05-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755765,St Katherines,2023-05-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
755765,St Katherines,2023-05-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755765,St Katherines,2023-05-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
755765,St Katherines,2023-05-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.85
755765,St Katherines,2023-05-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
755765,St Katherines,2023-05-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
755765,St Katherines,2023-05-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.97
755765,St Katherines,2023-05-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
755765,St Katherines,2023-05-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
755765,St Katherines,2023-05-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
755765,St Katherines,2023-05-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
755765,St Katherines,2023-05-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
755765,St Katherines,2023-05-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.5
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.9
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
755765,St Katherines,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
755765,St Katherines,2023-05-26T01:50:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-05-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755765,St Katherines,2023-05-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755765,St Katherines,2023-05-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755765,St Katherines,2023-05-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
755765,St Katherines,2023-05-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755765,St Katherines,2023-05-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
755765,St Katherines,2023-05-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.07
755765,St Katherines,2023-05-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
755765,St Katherines,2023-05-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
755765,St Katherines,2023-05-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.85
755765,St Katherines,2023-05-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
755765,St Katherines,2023-05-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
755765,St Katherines,2023-05-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
755765,St Katherines,2023-05-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
755765,St Katherines,2023-05-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
755765,St Katherines,2023-05-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.84
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.33
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.47
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-05-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-05-26T01:40:00.000+00:00,transformer,,Temperature,C,27.0
755765,St Katherines,2023-05-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755765,St Katherines,2023-05-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
755765,St Katherines,2023-05-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755765,St Katherines,2023-05-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
755765,St Katherines,2023-05-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755765,St Katherines,2023-05-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
755765,St Katherines,2023-05-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.61
755765,St Katherines,2023-05-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
755765,St Katherines,2023-05-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
755765,St Katherines,2023-05-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.76
755765,St Katherines,2023-05-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
755765,St Katherines,2023-05-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
755765,St Katherines,2023-05-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
755765,St Katherines,2023-05-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
755765,St Katherines,2023-05-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
755765,St Katherines,2023-05-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-05-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-05-26T01:30:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-05-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755765,St Katherines,2023-05-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
755765,St Katherines,2023-05-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755765,St Katherines,2023-05-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
755765,St Katherines,2023-05-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755765,St Katherines,2023-05-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
755765,St Katherines,2023-05-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.98
755765,St Katherines,2023-05-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
755765,St Katherines,2023-05-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
755765,St Katherines,2023-05-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.47
755765,St Katherines,2023-05-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
755765,St Katherines,2023-05-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
755765,St Katherines,2023-05-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
755765,St Katherines,2023-05-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
755765,St Katherines,2023-05-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
755765,St Katherines,2023-05-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.05
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
