Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.19
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.27
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
755765,St Katherines,2023-05-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-05-26T01:20:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-05-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755765,St Katherines,2023-05-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755765,St Katherines,2023-05-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755765,St Katherines,2023-05-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
755765,St Katherines,2023-05-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755765,St Katherines,2023-05-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
755765,St Katherines,2023-05-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.99
755765,St Katherines,2023-05-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
755765,St Katherines,2023-05-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
755765,St Katherines,2023-05-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.91
755765,St Katherines,2023-05-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
755765,St Katherines,2023-05-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
755765,St Katherines,2023-05-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
755765,St Katherines,2023-05-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
755765,St Katherines,2023-05-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
755765,St Katherines,2023-05-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.91
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-05-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-05-26T01:10:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-05-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755765,St Katherines,2023-05-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755765,St Katherines,2023-05-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755765,St Katherines,2023-05-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
755765,St Katherines,2023-05-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755765,St Katherines,2023-05-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
755765,St Katherines,2023-05-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.95
755765,St Katherines,2023-05-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
755765,St Katherines,2023-05-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
755765,St Katherines,2023-05-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
755765,St Katherines,2023-05-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
755765,St Katherines,2023-05-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
755765,St Katherines,2023-05-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
755765,St Katherines,2023-05-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
755765,St Katherines,2023-05-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
755765,St Katherines,2023-05-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.98
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.83
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-05-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-05-26T01:00:00.000+00:00,transformer,,Temperature,C,27.6
755765,St Katherines,2023-05-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755765,St Katherines,2023-05-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
755765,St Katherines,2023-05-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755765,St Katherines,2023-05-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
755765,St Katherines,2023-05-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755765,St Katherines,2023-05-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
755765,St Katherines,2023-05-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.54
755765,St Katherines,2023-05-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
755765,St Katherines,2023-05-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
755765,St Katherines,2023-05-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.37
755765,St Katherines,2023-05-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
755765,St Katherines,2023-05-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
755765,St Katherines,2023-05-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
755765,St Katherines,2023-05-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
755765,St Katherines,2023-05-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
755765,St Katherines,2023-05-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.08
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.52
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
755765,St Katherines,2023-05-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
755765,St Katherines,2023-05-26T00:50:00.000+00:00,transformer,,Temperature,C,27.7
755765,St Katherines,2023-05-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755765,St Katherines,2023-05-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
755765,St Katherines,2023-05-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755765,St Katherines,2023-05-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
755765,St Katherines,2023-05-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755765,St Katherines,2023-05-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
755765,St Katherines,2023-05-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.59
755765,St Katherines,2023-05-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-05-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
755765,St Katherines,2023-05-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.15
755765,St Katherines,2023-05-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
755765,St Katherines,2023-05-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
755765,St Katherines,2023-05-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
755765,St Katherines,2023-05-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
755765,St Katherines,2023-05-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
755765,St Katherines,2023-05-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.28
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.71
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-05-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-05-26T00:40:00.000+00:00,transformer,,Temperature,C,27.9
755765,St Katherines,2023-05-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755765,St Katherines,2023-05-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755765,St Katherines,2023-05-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755765,St Katherines,2023-05-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
755765,St Katherines,2023-05-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755765,St Katherines,2023-05-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
755765,St Katherines,2023-05-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.19
755765,St Katherines,2023-05-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
755765,St Katherines,2023-05-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
755765,St Katherines,2023-05-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
755765,St Katherines,2023-05-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
755765,St Katherines,2023-05-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
755765,St Katherines,2023-05-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
755765,St Katherines,2023-05-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
755765,St Katherines,2023-05-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
755765,St Katherines,2023-05-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.25
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.56
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
755765,St Katherines,2023-05-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-05-26T00:30:00.000+00:00,transformer,,Temperature,C,28.0
755765,St Katherines,2023-05-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755765,St Katherines,2023-05-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
755765,St Katherines,2023-05-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755765,St Katherines,2023-05-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
755765,St Katherines,2023-05-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755765,St Katherines,2023-05-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
755765,St Katherines,2023-05-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.77
755765,St Katherines,2023-05-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
755765,St Katherines,2023-05-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
755765,St Katherines,2023-05-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.28
755765,St Katherines,2023-05-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
755765,St Katherines,2023-05-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
755765,St Katherines,2023-05-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
755765,St Katherines,2023-05-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
755765,St Katherines,2023-05-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
755765,St Katherines,2023-05-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.85
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.31
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-05-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
755765,St Katherines,2023-05-26T00:20:00.000+00:00,transformer,,Temperature,C,28.2
755765,St Katherines,2023-05-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755765,St Katherines,2023-05-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
755765,St Katherines,2023-05-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755765,St Katherines,2023-05-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
755765,St Katherines,2023-05-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755765,St Katherines,2023-05-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
755765,St Katherines,2023-05-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.58
755765,St Katherines,2023-05-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-05-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
755765,St Katherines,2023-05-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
755765,St Katherines,2023-05-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
755765,St Katherines,2023-05-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
755765,St Katherines,2023-05-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
755765,St Katherines,2023-05-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
755765,St Katherines,2023-05-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
755765,St Katherines,2023-05-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.89
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.4
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-05-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-05-26T00:10:00.000+00:00,transformer,,Temperature,C,28.3
755765,St Katherines,2023-05-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755765,St Katherines,2023-05-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
755765,St Katherines,2023-05-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755765,St Katherines,2023-05-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
755765,St Katherines,2023-05-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755765,St Katherines,2023-05-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
755765,St Katherines,2023-05-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.05
755765,St Katherines,2023-05-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-05-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
755765,St Katherines,2023-05-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
755765,St Katherines,2023-05-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
755765,St Katherines,2023-05-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
755765,St Katherines,2023-05-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
755765,St Katherines,2023-05-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
755765,St Katherines,2023-05-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
755765,St Katherines,2023-05-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.78
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.8
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-05-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-05-26T00:00:00.000+00:00,transformer,,Temperature,C,28.5
755765,St Katherines,2023-05-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755765,St Katherines,2023-05-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
755765,St Katherines,2023-05-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755765,St Katherines,2023-05-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
755765,St Katherines,2023-05-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755765,St Katherines,2023-05-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
755765,St Katherines,2023-05-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.9
755765,St Katherines,2023-05-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-05-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
755765,St Katherines,2023-05-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.09
755765,St Katherines,2023-05-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
755765,St Katherines,2023-05-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
755765,St Katherines,2023-05-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
755765,St Katherines,2023-05-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
755765,St Katherines,2023-05-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
755765,St Katherines,2023-05-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.72
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.29
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755765,St Katherines,2023-05-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-05-27T23:50:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-05-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755765,St Katherines,2023-05-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
755765,St Katherines,2023-05-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755765,St Katherines,2023-05-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
755765,St Katherines,2023-05-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755765,St Katherines,2023-05-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
755765,St Katherines,2023-05-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.24
755765,St Katherines,2023-05-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-05-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
755765,St Katherines,2023-05-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
755765,St Katherines,2023-05-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.56
755765,St Katherines,2023-05-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
755765,St Katherines,2023-05-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
755765,St Katherines,2023-05-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
755765,St Katherines,2023-05-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
755765,St Katherines,2023-05-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
