Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.57
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-05-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
755765,St Katherines,2023-05-27T23:40:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-05-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755765,St Katherines,2023-05-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
755765,St Katherines,2023-05-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-05-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
755765,St Katherines,2023-05-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755765,St Katherines,2023-05-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
755765,St Katherines,2023-05-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.72
755765,St Katherines,2023-05-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-05-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
755765,St Katherines,2023-05-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
755765,St Katherines,2023-05-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
755765,St Katherines,2023-05-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
755765,St Katherines,2023-05-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
755765,St Katherines,2023-05-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
755765,St Katherines,2023-05-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
755765,St Katherines,2023-05-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.85
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.22
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-05-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-05-27T23:30:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-05-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-05-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
755765,St Katherines,2023-05-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755765,St Katherines,2023-05-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
755765,St Katherines,2023-05-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755765,St Katherines,2023-05-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
755765,St Katherines,2023-05-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.56
755765,St Katherines,2023-05-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-05-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
755765,St Katherines,2023-05-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
755765,St Katherines,2023-05-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
755765,St Katherines,2023-05-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
755765,St Katherines,2023-05-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
755765,St Katherines,2023-05-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
755765,St Katherines,2023-05-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
755765,St Katherines,2023-05-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.89
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.95
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-05-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-05-27T23:20:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-05-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755765,St Katherines,2023-05-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
755765,St Katherines,2023-05-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755765,St Katherines,2023-05-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
755765,St Katherines,2023-05-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755765,St Katherines,2023-05-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
755765,St Katherines,2023-05-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.76
755765,St Katherines,2023-05-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
755765,St Katherines,2023-05-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
755765,St Katherines,2023-05-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
755765,St Katherines,2023-05-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
755765,St Katherines,2023-05-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
755765,St Katherines,2023-05-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
755765,St Katherines,2023-05-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
755765,St Katherines,2023-05-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
755765,St Katherines,2023-05-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.2
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.68
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-05-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-05-27T23:10:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-05-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755765,St Katherines,2023-05-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
755765,St Katherines,2023-05-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755765,St Katherines,2023-05-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
755765,St Katherines,2023-05-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755765,St Katherines,2023-05-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
755765,St Katherines,2023-05-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.47
755765,St Katherines,2023-05-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
755765,St Katherines,2023-05-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
755765,St Katherines,2023-05-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
755765,St Katherines,2023-05-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
755765,St Katherines,2023-05-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
755765,St Katherines,2023-05-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
755765,St Katherines,2023-05-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
755765,St Katherines,2023-05-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
755765,St Katherines,2023-05-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.06
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-05-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-05-27T23:00:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-05-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755765,St Katherines,2023-05-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
755765,St Katherines,2023-05-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755765,St Katherines,2023-05-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
755765,St Katherines,2023-05-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755765,St Katherines,2023-05-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
755765,St Katherines,2023-05-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.35
755765,St Katherines,2023-05-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
755765,St Katherines,2023-05-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
755765,St Katherines,2023-05-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.86
755765,St Katherines,2023-05-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
755765,St Katherines,2023-05-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
755765,St Katherines,2023-05-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
755765,St Katherines,2023-05-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
755765,St Katherines,2023-05-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
755765,St Katherines,2023-05-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.82
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.89
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-05-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-05-27T22:50:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-05-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755765,St Katherines,2023-05-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
755765,St Katherines,2023-05-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755765,St Katherines,2023-05-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
755765,St Katherines,2023-05-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755765,St Katherines,2023-05-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
755765,St Katherines,2023-05-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.64
755765,St Katherines,2023-05-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-05-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
755765,St Katherines,2023-05-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.4
755765,St Katherines,2023-05-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
755765,St Katherines,2023-05-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
755765,St Katherines,2023-05-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
755765,St Katherines,2023-05-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
755765,St Katherines,2023-05-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
755765,St Katherines,2023-05-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.81
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
755765,St Katherines,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-05-27T22:40:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-05-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755765,St Katherines,2023-05-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
755765,St Katherines,2023-05-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755765,St Katherines,2023-05-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
755765,St Katherines,2023-05-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755765,St Katherines,2023-05-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
755765,St Katherines,2023-05-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.15
755765,St Katherines,2023-05-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
755765,St Katherines,2023-05-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-05-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.38
755765,St Katherines,2023-05-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
755765,St Katherines,2023-05-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
755765,St Katherines,2023-05-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
755765,St Katherines,2023-05-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
755765,St Katherines,2023-05-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
755765,St Katherines,2023-05-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.85
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.97
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-05-27T22:30:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-05-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755765,St Katherines,2023-05-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
755765,St Katherines,2023-05-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755765,St Katherines,2023-05-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
755765,St Katherines,2023-05-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755765,St Katherines,2023-05-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
755765,St Katherines,2023-05-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.09
755765,St Katherines,2023-05-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
755765,St Katherines,2023-05-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
755765,St Katherines,2023-05-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
755765,St Katherines,2023-05-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
755765,St Katherines,2023-05-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
755765,St Katherines,2023-05-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
755765,St Katherines,2023-05-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
755765,St Katherines,2023-05-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
755765,St Katherines,2023-05-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.87
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.09
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.31
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
755765,St Katherines,2023-05-27T22:20:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-05-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755765,St Katherines,2023-05-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
755765,St Katherines,2023-05-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755765,St Katherines,2023-05-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
755765,St Katherines,2023-05-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755765,St Katherines,2023-05-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
755765,St Katherines,2023-05-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.29
755765,St Katherines,2023-05-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-05-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
755765,St Katherines,2023-05-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.13
755765,St Katherines,2023-05-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
755765,St Katherines,2023-05-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
755765,St Katherines,2023-05-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
755765,St Katherines,2023-05-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
755765,St Katherines,2023-05-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
755765,St Katherines,2023-05-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.51
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.55
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.7
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
