Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-27T22:10:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-05-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755765,St Katherines,2023-05-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
755765,St Katherines,2023-05-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755765,St Katherines,2023-05-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
755765,St Katherines,2023-05-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755765,St Katherines,2023-05-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
755765,St Katherines,2023-05-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.8
755765,St Katherines,2023-05-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-05-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
755765,St Katherines,2023-05-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
755765,St Katherines,2023-05-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
755765,St Katherines,2023-05-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
755765,St Katherines,2023-05-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
755765,St Katherines,2023-05-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
755765,St Katherines,2023-05-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
755765,St Katherines,2023-05-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.36
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.53
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
755765,St Katherines,2023-05-27T22:00:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-05-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-05-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
755765,St Katherines,2023-05-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755765,St Katherines,2023-05-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
755765,St Katherines,2023-05-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-05-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
755765,St Katherines,2023-05-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.34
755765,St Katherines,2023-05-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
755765,St Katherines,2023-05-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
755765,St Katherines,2023-05-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.33
755765,St Katherines,2023-05-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
755765,St Katherines,2023-05-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
755765,St Katherines,2023-05-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
755765,St Katherines,2023-05-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
755765,St Katherines,2023-05-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
755765,St Katherines,2023-05-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.83
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.45
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.33
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-05-27T21:50:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-05-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755765,St Katherines,2023-05-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
755765,St Katherines,2023-05-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755765,St Katherines,2023-05-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
755765,St Katherines,2023-05-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755765,St Katherines,2023-05-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
755765,St Katherines,2023-05-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.29
755765,St Katherines,2023-05-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
755765,St Katherines,2023-05-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-05-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.97
755765,St Katherines,2023-05-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
755765,St Katherines,2023-05-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
755765,St Katherines,2023-05-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
755765,St Katherines,2023-05-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
755765,St Katherines,2023-05-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
755765,St Katherines,2023-05-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.07
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.73
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-05-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
755765,St Katherines,2023-05-27T21:40:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-05-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755765,St Katherines,2023-05-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
755765,St Katherines,2023-05-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755765,St Katherines,2023-05-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
755765,St Katherines,2023-05-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755765,St Katherines,2023-05-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
755765,St Katherines,2023-05-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.74
755765,St Katherines,2023-05-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
755765,St Katherines,2023-05-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
755765,St Katherines,2023-05-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.22
755765,St Katherines,2023-05-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
755765,St Katherines,2023-05-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
755765,St Katherines,2023-05-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
755765,St Katherines,2023-05-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
755765,St Katherines,2023-05-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
755765,St Katherines,2023-05-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.62
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-05-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-05-27T21:30:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-05-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755765,St Katherines,2023-05-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
755765,St Katherines,2023-05-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755765,St Katherines,2023-05-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
755765,St Katherines,2023-05-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755765,St Katherines,2023-05-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
755765,St Katherines,2023-05-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.37
755765,St Katherines,2023-05-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
755765,St Katherines,2023-05-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
755765,St Katherines,2023-05-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.61
755765,St Katherines,2023-05-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
755765,St Katherines,2023-05-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
755765,St Katherines,2023-05-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
755765,St Katherines,2023-05-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
755765,St Katherines,2023-05-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
755765,St Katherines,2023-05-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.19
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.17
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
755765,St Katherines,2023-05-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
755765,St Katherines,2023-05-27T21:20:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-05-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755765,St Katherines,2023-05-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
755765,St Katherines,2023-05-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755765,St Katherines,2023-05-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
755765,St Katherines,2023-05-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755765,St Katherines,2023-05-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
755765,St Katherines,2023-05-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.4
755765,St Katherines,2023-05-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
755765,St Katherines,2023-05-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
755765,St Katherines,2023-05-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.62
755765,St Katherines,2023-05-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.23
755765,St Katherines,2023-05-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
755765,St Katherines,2023-05-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
755765,St Katherines,2023-05-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
755765,St Katherines,2023-05-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
755765,St Katherines,2023-05-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.98
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.26
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.22
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-05-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
755765,St Katherines,2023-05-27T21:10:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-05-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755765,St Katherines,2023-05-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
755765,St Katherines,2023-05-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755765,St Katherines,2023-05-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
755765,St Katherines,2023-05-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755765,St Katherines,2023-05-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
755765,St Katherines,2023-05-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.39
755765,St Katherines,2023-05-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
755765,St Katherines,2023-05-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
755765,St Katherines,2023-05-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.39
755765,St Katherines,2023-05-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
755765,St Katherines,2023-05-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
755765,St Katherines,2023-05-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
755765,St Katherines,2023-05-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
755765,St Katherines,2023-05-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
755765,St Katherines,2023-05-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.25
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.52
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-05-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
755765,St Katherines,2023-05-27T21:00:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-05-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755765,St Katherines,2023-05-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
755765,St Katherines,2023-05-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-05-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
755765,St Katherines,2023-05-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755765,St Katherines,2023-05-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
755765,St Katherines,2023-05-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.18
755765,St Katherines,2023-05-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
755765,St Katherines,2023-05-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
755765,St Katherines,2023-05-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.78
755765,St Katherines,2023-05-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
755765,St Katherines,2023-05-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.64
755765,St Katherines,2023-05-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
755765,St Katherines,2023-05-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
755765,St Katherines,2023-05-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
755765,St Katherines,2023-05-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.92
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.75
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.07
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
755765,St Katherines,2023-05-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-05-27T20:50:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-05-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-05-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
755765,St Katherines,2023-05-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-05-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
755765,St Katherines,2023-05-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-05-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
755765,St Katherines,2023-05-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.64
755765,St Katherines,2023-05-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
755765,St Katherines,2023-05-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-05-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.48
755765,St Katherines,2023-05-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.17
755765,St Katherines,2023-05-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
755765,St Katherines,2023-05-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
755765,St Katherines,2023-05-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
755765,St Katherines,2023-05-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
755765,St Katherines,2023-05-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.23
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.14
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
755765,St Katherines,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-05-27T20:40:00.000+00:00,transformer,,Temperature,C,33.0
755765,St Katherines,2023-05-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-05-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
755765,St Katherines,2023-05-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-05-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
755765,St Katherines,2023-05-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-05-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
755765,St Katherines,2023-05-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.41
755765,St Katherines,2023-05-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
755765,St Katherines,2023-05-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
755765,St Katherines,2023-05-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.65
755765,St Katherines,2023-05-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.84
755765,St Katherines,2023-05-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.67
755765,St Katherines,2023-05-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
755765,St Katherines,2023-05-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
755765,St Katherines,2023-05-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
755765,St Katherines,2023-05-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
