Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.06
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.17
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.65
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.73
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
755765,St Katherines,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
755765,St Katherines,2023-05-27T20:30:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-05-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-05-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
755765,St Katherines,2023-05-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-05-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
755765,St Katherines,2023-05-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-05-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
755765,St Katherines,2023-05-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.04
755765,St Katherines,2023-05-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
755765,St Katherines,2023-05-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
755765,St Katherines,2023-05-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.48
755765,St Katherines,2023-05-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
755765,St Katherines,2023-05-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
755765,St Katherines,2023-05-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
755765,St Katherines,2023-05-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
755765,St Katherines,2023-05-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
755765,St Katherines,2023-05-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.43
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.63
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
755765,St Katherines,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
755765,St Katherines,2023-05-27T20:20:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-05-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-05-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
755765,St Katherines,2023-05-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-05-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
755765,St Katherines,2023-05-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-05-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
755765,St Katherines,2023-05-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.75
755765,St Katherines,2023-05-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
755765,St Katherines,2023-05-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
755765,St Katherines,2023-05-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.88
755765,St Katherines,2023-05-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.6
755765,St Katherines,2023-05-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
755765,St Katherines,2023-05-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
755765,St Katherines,2023-05-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
755765,St Katherines,2023-05-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
755765,St Katherines,2023-05-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.43
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.52
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.15
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
755765,St Katherines,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
755765,St Katherines,2023-05-27T20:10:00.000+00:00,transformer,,Temperature,C,33.4
755765,St Katherines,2023-05-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-05-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
755765,St Katherines,2023-05-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-05-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
755765,St Katherines,2023-05-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-05-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
755765,St Katherines,2023-05-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.96
755765,St Katherines,2023-05-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
755765,St Katherines,2023-05-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
755765,St Katherines,2023-05-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.51
755765,St Katherines,2023-05-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.59
755765,St Katherines,2023-05-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.82
755765,St Katherines,2023-05-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
755765,St Katherines,2023-05-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
755765,St Katherines,2023-05-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
755765,St Katherines,2023-05-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.71
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.94
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.47
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
755765,St Katherines,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
755765,St Katherines,2023-05-27T20:00:00.000+00:00,transformer,,Temperature,C,33.5
755765,St Katherines,2023-05-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-05-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
755765,St Katherines,2023-05-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-05-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
755765,St Katherines,2023-05-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-05-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
755765,St Katherines,2023-05-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.82
755765,St Katherines,2023-05-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
755765,St Katherines,2023-05-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
755765,St Katherines,2023-05-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.43
755765,St Katherines,2023-05-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.6
755765,St Katherines,2023-05-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.11
755765,St Katherines,2023-05-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
755765,St Katherines,2023-05-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
755765,St Katherines,2023-05-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
755765,St Katherines,2023-05-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.77
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.91
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.35
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.75
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
755765,St Katherines,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
755765,St Katherines,2023-05-27T19:50:00.000+00:00,transformer,,Temperature,C,33.6
755765,St Katherines,2023-05-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-05-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
755765,St Katherines,2023-05-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-05-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
755765,St Katherines,2023-05-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-05-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
755765,St Katherines,2023-05-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.7
755765,St Katherines,2023-05-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
755765,St Katherines,2023-05-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
755765,St Katherines,2023-05-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.59
755765,St Katherines,2023-05-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.51
755765,St Katherines,2023-05-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.46
755765,St Katherines,2023-05-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
755765,St Katherines,2023-05-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
755765,St Katherines,2023-05-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
755765,St Katherines,2023-05-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.45
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.18
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.52
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
755765,St Katherines,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
755765,St Katherines,2023-05-27T19:40:00.000+00:00,transformer,,Temperature,C,33.8
755765,St Katherines,2023-05-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-05-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
755765,St Katherines,2023-05-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-05-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
755765,St Katherines,2023-05-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-05-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
755765,St Katherines,2023-05-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.63
755765,St Katherines,2023-05-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
755765,St Katherines,2023-05-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
755765,St Katherines,2023-05-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.81
755765,St Katherines,2023-05-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
755765,St Katherines,2023-05-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.86
755765,St Katherines,2023-05-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
755765,St Katherines,2023-05-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
755765,St Katherines,2023-05-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
755765,St Katherines,2023-05-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.64
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.14
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.39
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.67
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
755765,St Katherines,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
755765,St Katherines,2023-05-27T19:30:00.000+00:00,transformer,,Temperature,C,33.9
755765,St Katherines,2023-05-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-05-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755765,St Katherines,2023-05-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-05-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
755765,St Katherines,2023-05-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-05-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
755765,St Katherines,2023-05-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.09
755765,St Katherines,2023-05-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
755765,St Katherines,2023-05-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
755765,St Katherines,2023-05-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.88
755765,St Katherines,2023-05-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.67
755765,St Katherines,2023-05-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
755765,St Katherines,2023-05-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
755765,St Katherines,2023-05-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
755765,St Katherines,2023-05-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
755765,St Katherines,2023-05-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.05
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.69
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.52
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
755765,St Katherines,2023-05-27T19:20:00.000+00:00,transformer,,Temperature,C,33.9
755765,St Katherines,2023-05-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-05-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755765,St Katherines,2023-05-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-05-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
755765,St Katherines,2023-05-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-05-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
755765,St Katherines,2023-05-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.52
755765,St Katherines,2023-05-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
755765,St Katherines,2023-05-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
755765,St Katherines,2023-05-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.57
755765,St Katherines,2023-05-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.91
755765,St Katherines,2023-05-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.52
755765,St Katherines,2023-05-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
755765,St Katherines,2023-05-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
755765,St Katherines,2023-05-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
755765,St Katherines,2023-05-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.14
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.89
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.18
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
755765,St Katherines,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-05-27T19:10:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-05-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-05-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
755765,St Katherines,2023-05-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-05-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
755765,St Katherines,2023-05-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-05-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
755765,St Katherines,2023-05-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.12
755765,St Katherines,2023-05-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
755765,St Katherines,2023-05-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
755765,St Katherines,2023-05-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.62
755765,St Katherines,2023-05-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
755765,St Katherines,2023-05-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.15
755765,St Katherines,2023-05-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
755765,St Katherines,2023-05-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
755765,St Katherines,2023-05-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
755765,St Katherines,2023-05-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.88
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.73
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.12
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.62
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
755765,St Katherines,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-05-27T19:00:00.000+00:00,transformer,,Temperature,C,34.1
755765,St Katherines,2023-05-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-05-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755765,St Katherines,2023-05-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-05-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
755765,St Katherines,2023-05-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-05-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
755765,St Katherines,2023-05-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.94
755765,St Katherines,2023-05-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
755765,St Katherines,2023-05-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
755765,St Katherines,2023-05-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.67
755765,St Katherines,2023-05-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.34
755765,St Katherines,2023-05-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.11
755765,St Katherines,2023-05-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
755765,St Katherines,2023-05-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
755765,St Katherines,2023-05-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
