Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.36
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.08
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
755765,St Katherines,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-05-27T18:50:00.000+00:00,transformer,,Temperature,C,34.1
755765,St Katherines,2023-05-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-05-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
755765,St Katherines,2023-05-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
755765,St Katherines,2023-05-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-05-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
755765,St Katherines,2023-05-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.43
755765,St Katherines,2023-05-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
755765,St Katherines,2023-05-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
755765,St Katherines,2023-05-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.27
755765,St Katherines,2023-05-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.38
755765,St Katherines,2023-05-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.21
755765,St Katherines,2023-05-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
755765,St Katherines,2023-05-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
755765,St Katherines,2023-05-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
755765,St Katherines,2023-05-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.52
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.31
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.04
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.86
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.43
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
755765,St Katherines,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-05-27T18:40:00.000+00:00,transformer,,Temperature,C,34.1
755765,St Katherines,2023-05-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
755765,St Katherines,2023-05-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-05-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
755765,St Katherines,2023-05-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-05-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
755765,St Katherines,2023-05-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.98
755765,St Katherines,2023-05-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
755765,St Katherines,2023-05-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
755765,St Katherines,2023-05-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.32
755765,St Katherines,2023-05-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.3
755765,St Katherines,2023-05-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.48
755765,St Katherines,2023-05-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
755765,St Katherines,2023-05-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
755765,St Katherines,2023-05-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
755765,St Katherines,2023-05-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.47
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.61
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.85
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.03
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.52
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
755765,St Katherines,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
755765,St Katherines,2023-05-27T18:30:00.000+00:00,transformer,,Temperature,C,34.1
755765,St Katherines,2023-05-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
755765,St Katherines,2023-05-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
755765,St Katherines,2023-05-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-05-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
755765,St Katherines,2023-05-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.06
755765,St Katherines,2023-05-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
755765,St Katherines,2023-05-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
755765,St Katherines,2023-05-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.06
755765,St Katherines,2023-05-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.06
755765,St Katherines,2023-05-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.46
755765,St Katherines,2023-05-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
755765,St Katherines,2023-05-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
755765,St Katherines,2023-05-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
755765,St Katherines,2023-05-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.28
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.17
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.99
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.46
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.04
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
755765,St Katherines,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
755765,St Katherines,2023-05-27T18:20:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-05-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-05-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
755765,St Katherines,2023-05-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-05-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
755765,St Katherines,2023-05-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-05-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
755765,St Katherines,2023-05-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.65
755765,St Katherines,2023-05-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
755765,St Katherines,2023-05-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
755765,St Katherines,2023-05-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.69
755765,St Katherines,2023-05-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
755765,St Katherines,2023-05-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.62
755765,St Katherines,2023-05-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
755765,St Katherines,2023-05-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
755765,St Katherines,2023-05-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
755765,St Katherines,2023-05-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.37
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.01
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.56
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.34
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.05
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.53
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
755765,St Katherines,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-05-27T18:10:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-05-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755765,St Katherines,2023-05-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-05-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
755765,St Katherines,2023-05-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-05-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
755765,St Katherines,2023-05-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.96
755765,St Katherines,2023-05-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
755765,St Katherines,2023-05-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
755765,St Katherines,2023-05-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.88
755765,St Katherines,2023-05-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.46
755765,St Katherines,2023-05-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.42
755765,St Katherines,2023-05-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
755765,St Katherines,2023-05-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
755765,St Katherines,2023-05-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
755765,St Katherines,2023-05-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.57
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.4
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.12
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.05
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
755765,St Katherines,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-05-27T18:00:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-05-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
755765,St Katherines,2023-05-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-05-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
755765,St Katherines,2023-05-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-05-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
755765,St Katherines,2023-05-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.87
755765,St Katherines,2023-05-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
755765,St Katherines,2023-05-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
755765,St Katherines,2023-05-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.21
755765,St Katherines,2023-05-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.96
755765,St Katherines,2023-05-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.53
755765,St Katherines,2023-05-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
755765,St Katherines,2023-05-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
755765,St Katherines,2023-05-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
755765,St Katherines,2023-05-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.3
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.88
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.57
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.14
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
755765,St Katherines,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-05-27T17:50:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-05-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755765,St Katherines,2023-05-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-05-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
755765,St Katherines,2023-05-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-05-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
755765,St Katherines,2023-05-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.77
755765,St Katherines,2023-05-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
755765,St Katherines,2023-05-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
755765,St Katherines,2023-05-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.9
755765,St Katherines,2023-05-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
755765,St Katherines,2023-05-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.3
755765,St Katherines,2023-05-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
755765,St Katherines,2023-05-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
755765,St Katherines,2023-05-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
755765,St Katherines,2023-05-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.13
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.81
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.09
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.4
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
755765,St Katherines,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
755765,St Katherines,2023-05-27T17:40:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-05-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-05-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
755765,St Katherines,2023-05-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-05-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
755765,St Katherines,2023-05-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-05-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
755765,St Katherines,2023-05-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.42
755765,St Katherines,2023-05-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
755765,St Katherines,2023-05-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
755765,St Katherines,2023-05-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.59
755765,St Katherines,2023-05-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.55
755765,St Katherines,2023-05-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.88
755765,St Katherines,2023-05-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
755765,St Katherines,2023-05-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
755765,St Katherines,2023-05-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
755765,St Katherines,2023-05-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.15
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.72
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.11
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.14
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.26
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
755765,St Katherines,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
755765,St Katherines,2023-05-27T17:30:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-05-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-05-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
755765,St Katherines,2023-05-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-05-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
755765,St Katherines,2023-05-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-05-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
755765,St Katherines,2023-05-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.33
755765,St Katherines,2023-05-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
755765,St Katherines,2023-05-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
755765,St Katherines,2023-05-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.24
755765,St Katherines,2023-05-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.03
755765,St Katherines,2023-05-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.83
755765,St Katherines,2023-05-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
755765,St Katherines,2023-05-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
755765,St Katherines,2023-05-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
755765,St Katherines,2023-05-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.57
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.7
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.06
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
