Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
755765,St Katherines,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-05-27T17:20:00.000+00:00,transformer,,Temperature,C,33.9
755765,St Katherines,2023-05-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-05-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
755765,St Katherines,2023-05-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-05-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
755765,St Katherines,2023-05-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-05-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
755765,St Katherines,2023-05-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.26
755765,St Katherines,2023-05-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
755765,St Katherines,2023-05-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
755765,St Katherines,2023-05-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.53
755765,St Katherines,2023-05-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.89
755765,St Katherines,2023-05-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.13
755765,St Katherines,2023-05-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
755765,St Katherines,2023-05-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
755765,St Katherines,2023-05-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
755765,St Katherines,2023-05-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.14
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.55
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
755765,St Katherines,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-05-27T17:10:00.000+00:00,transformer,,Temperature,C,33.9
755765,St Katherines,2023-05-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-05-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
755765,St Katherines,2023-05-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-05-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
755765,St Katherines,2023-05-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-05-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755765,St Katherines,2023-05-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.45
755765,St Katherines,2023-05-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
755765,St Katherines,2023-05-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
755765,St Katherines,2023-05-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.57
755765,St Katherines,2023-05-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.09
755765,St Katherines,2023-05-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.92
755765,St Katherines,2023-05-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
755765,St Katherines,2023-05-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
755765,St Katherines,2023-05-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
755765,St Katherines,2023-05-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.79
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.63
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
755765,St Katherines,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
755765,St Katherines,2023-05-27T17:00:00.000+00:00,transformer,,Temperature,C,33.8
755765,St Katherines,2023-05-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-05-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
755765,St Katherines,2023-05-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-05-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
755765,St Katherines,2023-05-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-05-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
755765,St Katherines,2023-05-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.67
755765,St Katherines,2023-05-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
755765,St Katherines,2023-05-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
755765,St Katherines,2023-05-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.48
755765,St Katherines,2023-05-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.13
755765,St Katherines,2023-05-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.49
755765,St Katherines,2023-05-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
755765,St Katherines,2023-05-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
755765,St Katherines,2023-05-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
755765,St Katherines,2023-05-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.93
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.52
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.46
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
755765,St Katherines,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
755765,St Katherines,2023-05-27T16:50:00.000+00:00,transformer,,Temperature,C,33.6
755765,St Katherines,2023-05-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
755765,St Katherines,2023-05-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-05-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
755765,St Katherines,2023-05-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-05-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
755765,St Katherines,2023-05-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.91
755765,St Katherines,2023-05-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
755765,St Katherines,2023-05-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
755765,St Katherines,2023-05-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.39
755765,St Katherines,2023-05-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.78
755765,St Katherines,2023-05-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.64
755765,St Katherines,2023-05-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
755765,St Katherines,2023-05-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
755765,St Katherines,2023-05-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
755765,St Katherines,2023-05-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.29
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.11
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.49
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
755765,St Katherines,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
755765,St Katherines,2023-05-27T16:40:00.000+00:00,transformer,,Temperature,C,33.5
755765,St Katherines,2023-05-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-05-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755765,St Katherines,2023-05-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-05-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
755765,St Katherines,2023-05-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-05-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
755765,St Katherines,2023-05-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.67
755765,St Katherines,2023-05-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
755765,St Katherines,2023-05-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
755765,St Katherines,2023-05-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.49
755765,St Katherines,2023-05-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.05
755765,St Katherines,2023-05-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
755765,St Katherines,2023-05-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
755765,St Katherines,2023-05-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
755765,St Katherines,2023-05-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
755765,St Katherines,2023-05-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.91
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.94
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.81
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.05
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
755765,St Katherines,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-05-27T16:30:00.000+00:00,transformer,,Temperature,C,33.4
755765,St Katherines,2023-05-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-05-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
755765,St Katherines,2023-05-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-05-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
755765,St Katherines,2023-05-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-05-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
755765,St Katherines,2023-05-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.51
755765,St Katherines,2023-05-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
755765,St Katherines,2023-05-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
755765,St Katherines,2023-05-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,72.22
755765,St Katherines,2023-05-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.61
755765,St Katherines,2023-05-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.08
755765,St Katherines,2023-05-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
755765,St Katherines,2023-05-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
755765,St Katherines,2023-05-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
755765,St Katherines,2023-05-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.22
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.44
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.2
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.67
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.49
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
755765,St Katherines,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
755765,St Katherines,2023-05-27T16:20:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-05-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-05-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755765,St Katherines,2023-05-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-05-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
755765,St Katherines,2023-05-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-05-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
755765,St Katherines,2023-05-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.82
755765,St Katherines,2023-05-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
755765,St Katherines,2023-05-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
755765,St Katherines,2023-05-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.11
755765,St Katherines,2023-05-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.71
755765,St Katherines,2023-05-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.88
755765,St Katherines,2023-05-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
755765,St Katherines,2023-05-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
755765,St Katherines,2023-05-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
755765,St Katherines,2023-05-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.92
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.12
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.45
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
755765,St Katherines,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
755765,St Katherines,2023-05-27T16:10:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-05-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755765,St Katherines,2023-05-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-05-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
755765,St Katherines,2023-05-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-05-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
755765,St Katherines,2023-05-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.76
755765,St Katherines,2023-05-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
755765,St Katherines,2023-05-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
755765,St Katherines,2023-05-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,69.17
755765,St Katherines,2023-05-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.73
755765,St Katherines,2023-05-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.96
755765,St Katherines,2023-05-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
755765,St Katherines,2023-05-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
755765,St Katherines,2023-05-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
755765,St Katherines,2023-05-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.93
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.25
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.76
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.08
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.45
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.13
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.86
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
755765,St Katherines,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
755765,St Katherines,2023-05-27T16:00:00.000+00:00,transformer,,Temperature,C,32.9
755765,St Katherines,2023-05-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-05-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755765,St Katherines,2023-05-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-05-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
755765,St Katherines,2023-05-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-05-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
755765,St Katherines,2023-05-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.1
755765,St Katherines,2023-05-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
755765,St Katherines,2023-05-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
755765,St Katherines,2023-05-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,68.41
755765,St Katherines,2023-05-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.1
755765,St Katherines,2023-05-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.16
755765,St Katherines,2023-05-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
755765,St Katherines,2023-05-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
755765,St Katherines,2023-05-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
755765,St Katherines,2023-05-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.7
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.64
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.97
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.2
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.74
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
755765,St Katherines,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-05-27T15:50:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-05-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-05-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755765,St Katherines,2023-05-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-05-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
755765,St Katherines,2023-05-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-05-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
755765,St Katherines,2023-05-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.36
755765,St Katherines,2023-05-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
755765,St Katherines,2023-05-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
755765,St Katherines,2023-05-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,65.31
755765,St Katherines,2023-05-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.4
755765,St Katherines,2023-05-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.98
755765,St Katherines,2023-05-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
755765,St Katherines,2023-05-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
755765,St Katherines,2023-05-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
755765,St Katherines,2023-05-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.88
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.3
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.33
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.56
