Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.92
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.51
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.35
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.01
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
755765,St Katherines,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
755765,St Katherines,2023-05-27T15:40:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-05-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-05-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
755765,St Katherines,2023-05-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-05-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
755765,St Katherines,2023-05-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-05-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
755765,St Katherines,2023-05-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.38
755765,St Katherines,2023-05-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
755765,St Katherines,2023-05-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
755765,St Katherines,2023-05-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,68.5
755765,St Katherines,2023-05-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.51
755765,St Katherines,2023-05-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.75
755765,St Katherines,2023-05-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
755765,St Katherines,2023-05-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
755765,St Katherines,2023-05-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
755765,St Katherines,2023-05-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.33
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.9
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.08
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.12
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.55
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.38
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
755765,St Katherines,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-05-27T15:30:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-05-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-05-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
755765,St Katherines,2023-05-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-05-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
755765,St Katherines,2023-05-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-05-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
755765,St Katherines,2023-05-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.98
755765,St Katherines,2023-05-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
755765,St Katherines,2023-05-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
755765,St Katherines,2023-05-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,67.99
755765,St Katherines,2023-05-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.85
755765,St Katherines,2023-05-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.54
755765,St Katherines,2023-05-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
755765,St Katherines,2023-05-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
755765,St Katherines,2023-05-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
755765,St Katherines,2023-05-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.16
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.92
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.58
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.9
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.15
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.52
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.53
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
755765,St Katherines,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
755765,St Katherines,2023-05-27T15:20:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-05-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-05-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
755765,St Katherines,2023-05-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-05-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
755765,St Katherines,2023-05-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-05-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
755765,St Katherines,2023-05-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.94
755765,St Katherines,2023-05-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
755765,St Katherines,2023-05-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
755765,St Katherines,2023-05-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.09
755765,St Katherines,2023-05-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.79
755765,St Katherines,2023-05-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.24
755765,St Katherines,2023-05-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
755765,St Katherines,2023-05-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
755765,St Katherines,2023-05-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
755765,St Katherines,2023-05-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.59
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.95
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.93
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.2
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.38
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.89
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.38
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
755765,St Katherines,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
755765,St Katherines,2023-05-27T15:10:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-05-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-05-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
755765,St Katherines,2023-05-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
755765,St Katherines,2023-05-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-05-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
755765,St Katherines,2023-05-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.49
755765,St Katherines,2023-05-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-05-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
755765,St Katherines,2023-05-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,70.98
755765,St Katherines,2023-05-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.97
755765,St Katherines,2023-05-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.83
755765,St Katherines,2023-05-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
755765,St Katherines,2023-05-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
755765,St Katherines,2023-05-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
755765,St Katherines,2023-05-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.86
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.83
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.5
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.37
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.27
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.32
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.38
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.4
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.8
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.76
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.0
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
755765,St Katherines,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-05-27T15:00:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-05-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
755765,St Katherines,2023-05-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
755765,St Katherines,2023-05-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-05-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
755765,St Katherines,2023-05-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.8
755765,St Katherines,2023-05-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
755765,St Katherines,2023-05-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
755765,St Katherines,2023-05-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,70.83
755765,St Katherines,2023-05-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.45
755765,St Katherines,2023-05-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.88
755765,St Katherines,2023-05-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
755765,St Katherines,2023-05-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
755765,St Katherines,2023-05-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
755765,St Katherines,2023-05-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.71
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.01
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.7
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.5
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.32
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.53
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.74
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.1
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.45
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.44
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
755765,St Katherines,2023-05-27T14:50:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-05-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-05-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
755765,St Katherines,2023-05-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
755765,St Katherines,2023-05-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-05-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
755765,St Katherines,2023-05-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.19
755765,St Katherines,2023-05-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
755765,St Katherines,2023-05-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
755765,St Katherines,2023-05-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,68.06
755765,St Katherines,2023-05-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.68
755765,St Katherines,2023-05-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.15
755765,St Katherines,2023-05-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
755765,St Katherines,2023-05-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
755765,St Katherines,2023-05-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
755765,St Katherines,2023-05-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.89
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.14
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.22
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.2
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.94
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.59
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.53
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
755765,St Katherines,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
755765,St Katherines,2023-05-27T14:40:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-05-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
755765,St Katherines,2023-05-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-05-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
755765,St Katherines,2023-05-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-05-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
755765,St Katherines,2023-05-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.09
755765,St Katherines,2023-05-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
755765,St Katherines,2023-05-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
755765,St Katherines,2023-05-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,67.37
755765,St Katherines,2023-05-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.45
755765,St Katherines,2023-05-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,65.66
755765,St Katherines,2023-05-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
755765,St Katherines,2023-05-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
755765,St Katherines,2023-05-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
755765,St Katherines,2023-05-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.7
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.41
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.0
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.4
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.97
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.04
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.76
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.12
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
755765,St Katherines,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-05-27T14:30:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-05-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-05-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
755765,St Katherines,2023-05-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
755765,St Katherines,2023-05-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-05-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
755765,St Katherines,2023-05-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.16
755765,St Katherines,2023-05-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
755765,St Katherines,2023-05-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
755765,St Katherines,2023-05-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,68.86
755765,St Katherines,2023-05-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.31
755765,St Katherines,2023-05-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.43
755765,St Katherines,2023-05-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
755765,St Katherines,2023-05-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
755765,St Katherines,2023-05-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
755765,St Katherines,2023-05-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.29
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.29
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.7
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.7
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.17
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.1
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.86
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.55
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.73
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.8
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.68
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.97
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
755765,St Katherines,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-05-27T14:20:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-05-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
755765,St Katherines,2023-05-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-05-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
755765,St Katherines,2023-05-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-05-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
755765,St Katherines,2023-05-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.57
755765,St Katherines,2023-05-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-05-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
755765,St Katherines,2023-05-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,71.3
755765,St Katherines,2023-05-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.48
755765,St Katherines,2023-05-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,68.82
755765,St Katherines,2023-05-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
755765,St Katherines,2023-05-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
755765,St Katherines,2023-05-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
755765,St Katherines,2023-05-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.52
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.89
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.66
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.28
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.61
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.36
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.9
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.37
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.69
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.71
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-05-27T14:10:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-05-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-05-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
755765,St Katherines,2023-05-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
755765,St Katherines,2023-05-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-05-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
755765,St Katherines,2023-05-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.11
755765,St Katherines,2023-05-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
755765,St Katherines,2023-05-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
