Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.92
755765,St Katherines,2023-05-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.73
755765,St Katherines,2023-05-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.26
755765,St Katherines,2023-05-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
755765,St Katherines,2023-05-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
755765,St Katherines,2023-05-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
755765,St Katherines,2023-05-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.96
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.05
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.04
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.04
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.82
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.6
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.23
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.93
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.48
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-05-27T14:00:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-05-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-05-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755765,St Katherines,2023-05-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-05-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
755765,St Katherines,2023-05-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-05-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
755765,St Katherines,2023-05-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
755765,St Katherines,2023-05-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-05-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
755765,St Katherines,2023-05-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,67.11
755765,St Katherines,2023-05-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,55.33
755765,St Katherines,2023-05-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,62.85
755765,St Katherines,2023-05-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
755765,St Katherines,2023-05-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
755765,St Katherines,2023-05-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
755765,St Katherines,2023-05-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.36
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.01
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.59
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.04
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.6
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.71
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.4
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.49
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.83
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.64
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
755765,St Katherines,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-05-27T13:50:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-05-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-05-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
755765,St Katherines,2023-05-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-05-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
755765,St Katherines,2023-05-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-05-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
755765,St Katherines,2023-05-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.66
755765,St Katherines,2023-05-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
755765,St Katherines,2023-05-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
755765,St Katherines,2023-05-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,68.88
755765,St Katherines,2023-05-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.08
755765,St Katherines,2023-05-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.81
755765,St Katherines,2023-05-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
755765,St Katherines,2023-05-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
755765,St Katherines,2023-05-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
755765,St Katherines,2023-05-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.55
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.92
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.48
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.8
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.77
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.17
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.6
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.83
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.92
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
755765,St Katherines,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
755765,St Katherines,2023-05-27T13:40:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-05-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755765,St Katherines,2023-05-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-05-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
755765,St Katherines,2023-05-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-05-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
755765,St Katherines,2023-05-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.53
755765,St Katherines,2023-05-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
755765,St Katherines,2023-05-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
755765,St Katherines,2023-05-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,69.42
755765,St Katherines,2023-05-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,58.88
755765,St Katherines,2023-05-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.08
755765,St Katherines,2023-05-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
755765,St Katherines,2023-05-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
755765,St Katherines,2023-05-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
755765,St Katherines,2023-05-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.08
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.52
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.48
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.75
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.07
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.16
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.9
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.26
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.71
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.81
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
755765,St Katherines,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-05-27T13:30:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-05-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
755765,St Katherines,2023-05-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-05-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
755765,St Katherines,2023-05-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-05-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
755765,St Katherines,2023-05-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.86
755765,St Katherines,2023-05-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
755765,St Katherines,2023-05-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
755765,St Katherines,2023-05-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,70.4
755765,St Katherines,2023-05-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,56.49
755765,St Katherines,2023-05-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.23
755765,St Katherines,2023-05-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
755765,St Katherines,2023-05-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
755765,St Katherines,2023-05-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
755765,St Katherines,2023-05-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.36
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.14
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.37
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.53
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.01
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.6
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.54
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.99
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
755765,St Katherines,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
755765,St Katherines,2023-05-27T13:20:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-05-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-05-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755765,St Katherines,2023-05-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
755765,St Katherines,2023-05-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-05-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
755765,St Katherines,2023-05-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.43
755765,St Katherines,2023-05-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
755765,St Katherines,2023-05-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
755765,St Katherines,2023-05-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,69.29
755765,St Katherines,2023-05-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.58
755765,St Katherines,2023-05-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.09
755765,St Katherines,2023-05-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
755765,St Katherines,2023-05-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
755765,St Katherines,2023-05-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
755765,St Katherines,2023-05-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.13
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.96
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.18
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.76
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.14
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.2
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.95
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.78
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
755765,St Katherines,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
755765,St Katherines,2023-05-27T13:10:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-05-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-05-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
755765,St Katherines,2023-05-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
755765,St Katherines,2023-05-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-05-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
755765,St Katherines,2023-05-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.34
755765,St Katherines,2023-05-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-05-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
755765,St Katherines,2023-05-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,67.62
755765,St Katherines,2023-05-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.42
755765,St Katherines,2023-05-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.59
755765,St Katherines,2023-05-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
755765,St Katherines,2023-05-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
755765,St Katherines,2023-05-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
755765,St Katherines,2023-05-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.65
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.06
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.74
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.37
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.68
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.7
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.8
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
755765,St Katherines,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-05-27T13:00:00.000+00:00,transformer,,Temperature,C,29.2
755765,St Katherines,2023-05-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-05-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755765,St Katherines,2023-05-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-05-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
755765,St Katherines,2023-05-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-05-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
755765,St Katherines,2023-05-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.08
755765,St Katherines,2023-05-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
755765,St Katherines,2023-05-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
755765,St Katherines,2023-05-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,64.68
755765,St Katherines,2023-05-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.33
755765,St Katherines,2023-05-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.96
755765,St Katherines,2023-05-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
755765,St Katherines,2023-05-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
755765,St Katherines,2023-05-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
755765,St Katherines,2023-05-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.45
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.22
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.02
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.4
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.11
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.9
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.82
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
755765,St Katherines,2023-05-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
755765,St Katherines,2023-05-27T12:50:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-05-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-05-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
755765,St Katherines,2023-05-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-05-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
755765,St Katherines,2023-05-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-05-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
755765,St Katherines,2023-05-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.19
755765,St Katherines,2023-05-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
755765,St Katherines,2023-05-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
755765,St Katherines,2023-05-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,66.46
755765,St Katherines,2023-05-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.64
755765,St Katherines,2023-05-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.12
755765,St Katherines,2023-05-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
755765,St Katherines,2023-05-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
755765,St Katherines,2023-05-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
755765,St Katherines,2023-05-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.78
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.79
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.61
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.3
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.71
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.17
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.81
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
755765,St Katherines,2023-05-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-05-27T12:40:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-05-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-05-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755765,St Katherines,2023-05-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-05-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
755765,St Katherines,2023-05-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-05-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
755765,St Katherines,2023-05-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.94
755765,St Katherines,2023-05-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
755765,St Katherines,2023-05-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
755765,St Katherines,2023-05-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,63.83
755765,St Katherines,2023-05-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.27
755765,St Katherines,2023-05-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.28
755765,St Katherines,2023-05-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
755765,St Katherines,2023-05-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
755765,St Katherines,2023-05-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
755765,St Katherines,2023-05-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.97
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.2
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.58
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.89
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.35
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.79
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.02
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.4
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.5
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.29
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
