Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.62
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
755765,St Katherines,2023-05-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
755765,St Katherines,2023-05-27T12:30:00.000+00:00,transformer,,Temperature,C,28.5
755765,St Katherines,2023-05-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-05-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
755765,St Katherines,2023-05-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-05-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
755765,St Katherines,2023-05-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-05-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
755765,St Katherines,2023-05-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.48
755765,St Katherines,2023-05-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
755765,St Katherines,2023-05-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
755765,St Katherines,2023-05-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,67.65
755765,St Katherines,2023-05-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.33
755765,St Katherines,2023-05-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.25
755765,St Katherines,2023-05-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
755765,St Katherines,2023-05-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
755765,St Katherines,2023-05-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
755765,St Katherines,2023-05-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.26
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.83
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.04
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.36
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.96
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.33
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.7
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.3
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.4
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.45
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.94
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
755765,St Katherines,2023-05-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-05-27T12:20:00.000+00:00,transformer,,Temperature,C,28.3
755765,St Katherines,2023-05-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-05-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
755765,St Katherines,2023-05-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-05-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
755765,St Katherines,2023-05-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-05-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
755765,St Katherines,2023-05-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.25
755765,St Katherines,2023-05-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
755765,St Katherines,2023-05-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
755765,St Katherines,2023-05-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.26
755765,St Katherines,2023-05-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.11
755765,St Katherines,2023-05-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.23
755765,St Katherines,2023-05-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
755765,St Katherines,2023-05-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
755765,St Katherines,2023-05-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
755765,St Katherines,2023-05-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.87
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.42
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.93
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.36
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.1
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.0
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.17
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
755765,St Katherines,2023-05-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-05-27T12:10:00.000+00:00,transformer,,Temperature,C,28.1
755765,St Katherines,2023-05-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-05-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
755765,St Katherines,2023-05-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-05-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
755765,St Katherines,2023-05-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-05-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
755765,St Katherines,2023-05-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.6
755765,St Katherines,2023-05-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
755765,St Katherines,2023-05-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
755765,St Katherines,2023-05-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,72.53
755765,St Katherines,2023-05-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.59
755765,St Katherines,2023-05-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.47
755765,St Katherines,2023-05-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
755765,St Katherines,2023-05-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
755765,St Katherines,2023-05-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
755765,St Katherines,2023-05-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.79
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.35
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.49
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.86
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.41
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.19
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.7
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.7
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-05-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-05-27T12:00:00.000+00:00,transformer,,Temperature,C,27.8
755765,St Katherines,2023-05-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-05-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
755765,St Katherines,2023-05-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-05-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
755765,St Katherines,2023-05-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-05-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
755765,St Katherines,2023-05-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.63
755765,St Katherines,2023-05-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
755765,St Katherines,2023-05-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
755765,St Katherines,2023-05-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,68.1
755765,St Katherines,2023-05-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.12
755765,St Katherines,2023-05-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.17
755765,St Katherines,2023-05-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
755765,St Katherines,2023-05-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
755765,St Katherines,2023-05-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
755765,St Katherines,2023-05-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.87
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.67
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.33
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.45
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.72
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.1
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.4
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.96
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
755765,St Katherines,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-05-27T11:50:00.000+00:00,transformer,,Temperature,C,27.6
755765,St Katherines,2023-05-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
755765,St Katherines,2023-05-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-05-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755765,St Katherines,2023-05-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-05-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
755765,St Katherines,2023-05-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.06
755765,St Katherines,2023-05-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-05-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
755765,St Katherines,2023-05-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,70.73
755765,St Katherines,2023-05-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,56.86
755765,St Katherines,2023-05-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.75
755765,St Katherines,2023-05-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
755765,St Katherines,2023-05-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
755765,St Katherines,2023-05-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
755765,St Katherines,2023-05-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.23
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.15
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.58
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.4
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.83
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.18
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
755765,St Katherines,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
755765,St Katherines,2023-05-27T11:40:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-05-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-05-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
755765,St Katherines,2023-05-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
755765,St Katherines,2023-05-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-05-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
755765,St Katherines,2023-05-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.65
755765,St Katherines,2023-05-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-05-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
755765,St Katherines,2023-05-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,67.93
755765,St Katherines,2023-05-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,60.1
755765,St Katherines,2023-05-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.79
755765,St Katherines,2023-05-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
755765,St Katherines,2023-05-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
755765,St Katherines,2023-05-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
755765,St Katherines,2023-05-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.48
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.82
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.06
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.54
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.08
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.99
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.81
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.9
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.6
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
755765,St Katherines,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-05-27T11:30:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-05-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-05-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
755765,St Katherines,2023-05-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
755765,St Katherines,2023-05-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-05-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
755765,St Katherines,2023-05-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.29
755765,St Katherines,2023-05-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
755765,St Katherines,2023-05-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
755765,St Katherines,2023-05-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,73.19
755765,St Katherines,2023-05-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.77
755765,St Katherines,2023-05-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,68.15
755765,St Katherines,2023-05-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
755765,St Katherines,2023-05-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.7
755765,St Katherines,2023-05-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
755765,St Katherines,2023-05-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.4
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.51
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.2
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.7
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.59
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.38
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.67
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.29
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.8
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.4
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.32
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-05-27T11:20:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-05-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-05-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
755765,St Katherines,2023-05-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755765,St Katherines,2023-05-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
755765,St Katherines,2023-05-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.49
755765,St Katherines,2023-05-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-05-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
755765,St Katherines,2023-05-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,73.85
755765,St Katherines,2023-05-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.62
755765,St Katherines,2023-05-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,66.98
755765,St Katherines,2023-05-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
755765,St Katherines,2023-05-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
755765,St Katherines,2023-05-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
755765,St Katherines,2023-05-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.87
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.12
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.12
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.92
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.78
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.34
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.5
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.14
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.83
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.7
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-05-27T11:10:00.000+00:00,transformer,,Temperature,C,26.6
755765,St Katherines,2023-05-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
755765,St Katherines,2023-05-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-05-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
755765,St Katherines,2023-05-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-05-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
755765,St Katherines,2023-05-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.69
755765,St Katherines,2023-05-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
755765,St Katherines,2023-05-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
755765,St Katherines,2023-05-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,66.07
755765,St Katherines,2023-05-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.93
755765,St Katherines,2023-05-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.74
755765,St Katherines,2023-05-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
755765,St Katherines,2023-05-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
755765,St Katherines,2023-05-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
755765,St Katherines,2023-05-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.26
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.29
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.13
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.65
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.18
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.64
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.4
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.38
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.39
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
755765,St Katherines,2023-05-27T11:00:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-05-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-05-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
755765,St Katherines,2023-05-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
755765,St Katherines,2023-05-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-05-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
755765,St Katherines,2023-05-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.34
755765,St Katherines,2023-05-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
755765,St Katherines,2023-05-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
755765,St Katherines,2023-05-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,72.61
755765,St Katherines,2023-05-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.16
755765,St Katherines,2023-05-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.73
755765,St Katherines,2023-05-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
755765,St Katherines,2023-05-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
755765,St Katherines,2023-05-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
755765,St Katherines,2023-05-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.27
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.87
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.88
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
