Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.14
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.01
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.4
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.92
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.29
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.7
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.7
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.11
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
755765,St Katherines,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-05-27T10:50:00.000+00:00,transformer,,Temperature,C,26.2
755765,St Katherines,2023-05-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
755765,St Katherines,2023-05-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-05-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755765,St Katherines,2023-05-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-05-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
755765,St Katherines,2023-05-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.7
755765,St Katherines,2023-05-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-05-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.91
755765,St Katherines,2023-05-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,66.71
755765,St Katherines,2023-05-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,55.53
755765,St Katherines,2023-05-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,68.74
755765,St Katherines,2023-05-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
755765,St Katherines,2023-05-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
755765,St Katherines,2023-05-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
755765,St Katherines,2023-05-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.67
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.26
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.16
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.74
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.37
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.11
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.3
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.1
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
755765,St Katherines,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
755765,St Katherines,2023-05-27T10:40:00.000+00:00,transformer,,Temperature,C,25.9
755765,St Katherines,2023-05-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-05-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
755765,St Katherines,2023-05-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
755765,St Katherines,2023-05-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-05-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
755765,St Katherines,2023-05-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.65
755765,St Katherines,2023-05-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
755765,St Katherines,2023-05-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
755765,St Katherines,2023-05-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,65.77
755765,St Katherines,2023-05-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.01
755765,St Katherines,2023-05-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.89
755765,St Katherines,2023-05-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
755765,St Katherines,2023-05-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
755765,St Katherines,2023-05-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
755765,St Katherines,2023-05-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.06
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.08
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.49
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.32
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.0
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.4
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.28
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.7
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
755765,St Katherines,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-05-27T10:30:00.000+00:00,transformer,,Temperature,C,25.7
755765,St Katherines,2023-05-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-05-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
755765,St Katherines,2023-05-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
755765,St Katherines,2023-05-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-05-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
755765,St Katherines,2023-05-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.66
755765,St Katherines,2023-05-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
755765,St Katherines,2023-05-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
755765,St Katherines,2023-05-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,70.31
755765,St Katherines,2023-05-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.8
755765,St Katherines,2023-05-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.72
755765,St Katherines,2023-05-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
755765,St Katherines,2023-05-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
755765,St Katherines,2023-05-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
755765,St Katherines,2023-05-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.54
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.11
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.36
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.75
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.6
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.27
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.1
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
755765,St Katherines,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-05-27T10:20:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-05-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
755765,St Katherines,2023-05-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
755765,St Katherines,2023-05-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-05-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
755765,St Katherines,2023-05-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.99
755765,St Katherines,2023-05-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-05-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
755765,St Katherines,2023-05-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,77.29
755765,St Katherines,2023-05-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.05
755765,St Katherines,2023-05-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,69.72
755765,St Katherines,2023-05-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
755765,St Katherines,2023-05-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
755765,St Katherines,2023-05-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
755765,St Katherines,2023-05-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.6
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.1
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.71
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.15
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.65
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.9
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.11
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.28
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.83
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.64
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
755765,St Katherines,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-05-27T10:10:00.000+00:00,transformer,,Temperature,C,25.2
755765,St Katherines,2023-05-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-05-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
755765,St Katherines,2023-05-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
755765,St Katherines,2023-05-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-05-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
755765,St Katherines,2023-05-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.52
755765,St Katherines,2023-05-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-05-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
755765,St Katherines,2023-05-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,82.47
755765,St Katherines,2023-05-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.12
755765,St Katherines,2023-05-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,72.21
755765,St Katherines,2023-05-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
755765,St Katherines,2023-05-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
755765,St Katherines,2023-05-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
755765,St Katherines,2023-05-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.78
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.03
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.18
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.51
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.24
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.86
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.23
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.7
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.96
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.29
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
755765,St Katherines,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-05-27T10:00:00.000+00:00,transformer,,Temperature,C,25.0
755765,St Katherines,2023-05-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-05-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
755765,St Katherines,2023-05-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
755765,St Katherines,2023-05-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-05-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
755765,St Katherines,2023-05-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.78
755765,St Katherines,2023-05-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
755765,St Katherines,2023-05-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
755765,St Katherines,2023-05-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,83.65
755765,St Katherines,2023-05-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.49
755765,St Katherines,2023-05-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,74.01
755765,St Katherines,2023-05-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
755765,St Katherines,2023-05-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.7
755765,St Katherines,2023-05-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
755765,St Katherines,2023-05-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.59
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.31
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.81
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.59
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.28
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.7
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.4
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.15
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.52
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
755765,St Katherines,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-05-27T09:50:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-05-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-05-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755765,St Katherines,2023-05-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755765,St Katherines,2023-05-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-05-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
755765,St Katherines,2023-05-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.98
755765,St Katherines,2023-05-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
755765,St Katherines,2023-05-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
755765,St Katherines,2023-05-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,83.95
755765,St Katherines,2023-05-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.49
755765,St Katherines,2023-05-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,73.15
755765,St Katherines,2023-05-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
755765,St Katherines,2023-05-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.3
755765,St Katherines,2023-05-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
755765,St Katherines,2023-05-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.69
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.44
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.7
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.47
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.87
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.6
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.85
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.49
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
755765,St Katherines,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755765,St Katherines,2023-05-27T09:40:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-05-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-05-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
755765,St Katherines,2023-05-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-05-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755765,St Katherines,2023-05-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-05-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
755765,St Katherines,2023-05-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.39
755765,St Katherines,2023-05-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
755765,St Katherines,2023-05-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
755765,St Katherines,2023-05-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,73.24
755765,St Katherines,2023-05-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.43
755765,St Katherines,2023-05-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.27
755765,St Katherines,2023-05-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
755765,St Katherines,2023-05-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
755765,St Katherines,2023-05-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
755765,St Katherines,2023-05-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.25
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.77
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.36
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.53
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.32
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.9
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.8
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.5
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-05-27T09:30:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-05-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-05-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
755765,St Katherines,2023-05-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
755765,St Katherines,2023-05-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-05-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
755765,St Katherines,2023-05-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.12
755765,St Katherines,2023-05-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-05-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
755765,St Katherines,2023-05-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,72.07
755765,St Katherines,2023-05-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.92
755765,St Katherines,2023-05-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.59
755765,St Katherines,2023-05-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
755765,St Katherines,2023-05-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
755765,St Katherines,2023-05-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
755765,St Katherines,2023-05-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.47
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.99
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.09
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.76
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.07
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.0
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.87
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.15
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.07
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-05-27T09:20:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-05-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
