Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-05-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
755765,St Katherines,2023-05-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-05-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
755765,St Katherines,2023-05-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.07
755765,St Katherines,2023-05-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
755765,St Katherines,2023-05-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
755765,St Katherines,2023-05-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,76.15
755765,St Katherines,2023-05-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.63
755765,St Katherines,2023-05-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,66.15
755765,St Katherines,2023-05-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
755765,St Katherines,2023-05-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
755765,St Katherines,2023-05-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
755765,St Katherines,2023-05-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.32
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.15
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.1
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.39
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.7
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.58
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.01
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.0
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.13
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.48
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.31
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-05-27T09:10:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-05-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755765,St Katherines,2023-05-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755765,St Katherines,2023-05-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
755765,St Katherines,2023-05-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.46
755765,St Katherines,2023-05-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-05-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
755765,St Katherines,2023-05-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,78.11
755765,St Katherines,2023-05-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.9
755765,St Katherines,2023-05-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,67.64
755765,St Katherines,2023-05-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
755765,St Katherines,2023-05-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
755765,St Katherines,2023-05-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
755765,St Katherines,2023-05-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.25
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.98
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.95
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.64
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.32
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.89
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.5
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.16
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.4
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.87
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
755765,St Katherines,2023-05-27T09:00:00.000+00:00,transformer,,Temperature,C,23.8
755765,St Katherines,2023-05-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-05-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755765,St Katherines,2023-05-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
755765,St Katherines,2023-05-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-05-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
755765,St Katherines,2023-05-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.4
755765,St Katherines,2023-05-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
755765,St Katherines,2023-05-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
755765,St Katherines,2023-05-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,72.32
755765,St Katherines,2023-05-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.5
755765,St Katherines,2023-05-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.23
755765,St Katherines,2023-05-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
755765,St Katherines,2023-05-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
755765,St Katherines,2023-05-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
755765,St Katherines,2023-05-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.65
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.23
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.39
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.08
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.27
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.0
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.29
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
755765,St Katherines,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
755765,St Katherines,2023-05-27T08:50:00.000+00:00,transformer,,Temperature,C,23.7
755765,St Katherines,2023-05-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-05-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
755765,St Katherines,2023-05-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-05-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
755765,St Katherines,2023-05-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-05-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
755765,St Katherines,2023-05-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.83
755765,St Katherines,2023-05-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
755765,St Katherines,2023-05-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
755765,St Katherines,2023-05-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,71.26
755765,St Katherines,2023-05-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.26
755765,St Katherines,2023-05-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.88
755765,St Katherines,2023-05-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
755765,St Katherines,2023-05-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
755765,St Katherines,2023-05-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
755765,St Katherines,2023-05-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.42
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.58
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.09
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.31
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.91
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.3
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.29
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.35
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-05-27T08:40:00.000+00:00,transformer,,Temperature,C,23.5
755765,St Katherines,2023-05-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-05-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
755765,St Katherines,2023-05-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-05-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
755765,St Katherines,2023-05-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-05-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
755765,St Katherines,2023-05-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.22
755765,St Katherines,2023-05-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
755765,St Katherines,2023-05-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
755765,St Katherines,2023-05-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,66.52
755765,St Katherines,2023-05-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.77
755765,St Katherines,2023-05-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,63.5
755765,St Katherines,2023-05-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
755765,St Katherines,2023-05-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
755765,St Katherines,2023-05-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
755765,St Katherines,2023-05-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.15
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.96
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.46
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.2
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.54
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.39
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.4
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.9
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.1
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.89
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
755765,St Katherines,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755765,St Katherines,2023-05-27T08:30:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-05-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-05-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
755765,St Katherines,2023-05-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
755765,St Katherines,2023-05-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-05-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
755765,St Katherines,2023-05-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.09
755765,St Katherines,2023-05-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-05-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
755765,St Katherines,2023-05-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,71.9
755765,St Katherines,2023-05-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.04
755765,St Katherines,2023-05-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.99
755765,St Katherines,2023-05-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
755765,St Katherines,2023-05-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
755765,St Katherines,2023-05-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
755765,St Katherines,2023-05-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.21
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.5
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.6
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.9
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.7
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.31
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.88
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.78
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.3
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.29
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.57
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.36
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
755765,St Katherines,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-05-27T08:20:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-05-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-05-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
755765,St Katherines,2023-05-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-05-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
755765,St Katherines,2023-05-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-05-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
755765,St Katherines,2023-05-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.68
755765,St Katherines,2023-05-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-05-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
755765,St Katherines,2023-05-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,72.71
755765,St Katherines,2023-05-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.92
755765,St Katherines,2023-05-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,74.23
755765,St Katherines,2023-05-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,152.4
755765,St Katherines,2023-05-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
755765,St Katherines,2023-05-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
755765,St Katherines,2023-05-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.94
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.44
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.5
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.54
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.42
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.28
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.5
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.55
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.9
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.45
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
755765,St Katherines,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-05-27T08:10:00.000+00:00,transformer,,Temperature,C,23.2
755765,St Katherines,2023-05-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-05-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
755765,St Katherines,2023-05-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-05-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
755765,St Katherines,2023-05-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-05-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
755765,St Katherines,2023-05-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.2
755765,St Katherines,2023-05-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-05-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
755765,St Katherines,2023-05-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,61.8
755765,St Katherines,2023-05-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.59
755765,St Katherines,2023-05-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,77.77
755765,St Katherines,2023-05-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,164.2
755765,St Katherines,2023-05-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
755765,St Katherines,2023-05-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
755765,St Katherines,2023-05-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.79
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.07
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.02
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.36
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.8
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.47
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-05-27T08:00:00.000+00:00,transformer,,Temperature,C,23.1
755765,St Katherines,2023-05-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-05-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
755765,St Katherines,2023-05-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-05-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
755765,St Katherines,2023-05-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-05-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
755765,St Katherines,2023-05-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.09
755765,St Katherines,2023-05-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-05-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
755765,St Katherines,2023-05-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,59.32
755765,St Katherines,2023-05-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.36
755765,St Katherines,2023-05-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.08
755765,St Katherines,2023-05-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
755765,St Katherines,2023-05-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
755765,St Katherines,2023-05-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
755765,St Katherines,2023-05-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.54
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.95
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.4
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.16
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.18
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.17
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
755765,St Katherines,2023-05-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-05-27T07:50:00.000+00:00,transformer,,Temperature,C,23.1
755765,St Katherines,2023-05-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-05-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
755765,St Katherines,2023-05-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-05-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
755765,St Katherines,2023-05-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-05-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
755765,St Katherines,2023-05-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.6
755765,St Katherines,2023-05-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
755765,St Katherines,2023-05-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
755765,St Katherines,2023-05-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,65.03
755765,St Katherines,2023-05-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.32
755765,St Katherines,2023-05-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.87
755765,St Katherines,2023-05-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
755765,St Katherines,2023-05-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
755765,St Katherines,2023-05-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
755765,St Katherines,2023-05-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.13
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.19
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.28
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.89
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
