Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.9
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.0
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
755765,St Katherines,2023-05-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
755765,St Katherines,2023-05-27T07:40:00.000+00:00,transformer,,Temperature,C,23.0
755765,St Katherines,2023-05-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-05-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
755765,St Katherines,2023-05-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-05-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
755765,St Katherines,2023-05-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-05-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
755765,St Katherines,2023-05-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.98
755765,St Katherines,2023-05-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
755765,St Katherines,2023-05-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
755765,St Katherines,2023-05-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.9
755765,St Katherines,2023-05-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.88
755765,St Katherines,2023-05-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.03
755765,St Katherines,2023-05-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
755765,St Katherines,2023-05-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
755765,St Katherines,2023-05-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
755765,St Katherines,2023-05-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.93
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.85
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.92
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.92
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.55
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
755765,St Katherines,2023-05-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-05-27T07:30:00.000+00:00,transformer,,Temperature,C,23.0
755765,St Katherines,2023-05-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-05-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
755765,St Katherines,2023-05-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-05-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
755765,St Katherines,2023-05-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-05-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
755765,St Katherines,2023-05-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.42
755765,St Katherines,2023-05-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-05-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
755765,St Katherines,2023-05-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,58.89
755765,St Katherines,2023-05-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.93
755765,St Katherines,2023-05-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.31
755765,St Katherines,2023-05-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
755765,St Katherines,2023-05-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
755765,St Katherines,2023-05-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
755765,St Katherines,2023-05-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.64
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.45
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
755765,St Katherines,2023-05-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
755765,St Katherines,2023-05-27T07:20:00.000+00:00,transformer,,Temperature,C,23.0
755765,St Katherines,2023-05-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-05-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
755765,St Katherines,2023-05-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-05-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
755765,St Katherines,2023-05-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-05-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
755765,St Katherines,2023-05-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.66
755765,St Katherines,2023-05-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-05-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
755765,St Katherines,2023-05-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,58.82
755765,St Katherines,2023-05-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
755765,St Katherines,2023-05-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
755765,St Katherines,2023-05-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
755765,St Katherines,2023-05-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
755765,St Katherines,2023-05-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
755765,St Katherines,2023-05-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.96
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.6
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.14
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-05-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-05-27T07:10:00.000+00:00,transformer,,Temperature,C,22.9
755765,St Katherines,2023-05-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-05-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755765,St Katherines,2023-05-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-05-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
755765,St Katherines,2023-05-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-05-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
755765,St Katherines,2023-05-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.6
755765,St Katherines,2023-05-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
755765,St Katherines,2023-05-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
755765,St Katherines,2023-05-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,60.12
755765,St Katherines,2023-05-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.34
755765,St Katherines,2023-05-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
755765,St Katherines,2023-05-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
755765,St Katherines,2023-05-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
755765,St Katherines,2023-05-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
755765,St Katherines,2023-05-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.2
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.2
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.15
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
755765,St Katherines,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-05-27T07:00:00.000+00:00,transformer,,Temperature,C,23.0
755765,St Katherines,2023-05-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-05-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
755765,St Katherines,2023-05-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-05-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
755765,St Katherines,2023-05-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-05-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
755765,St Katherines,2023-05-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.26
755765,St Katherines,2023-05-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
755765,St Katherines,2023-05-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,59.59
755765,St Katherines,2023-05-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.53
755765,St Katherines,2023-05-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
755765,St Katherines,2023-05-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
755765,St Katherines,2023-05-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
755765,St Katherines,2023-05-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
755765,St Katherines,2023-05-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.35
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.52
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.65
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.65
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.35
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
755765,St Katherines,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-05-27T06:50:00.000+00:00,transformer,,Temperature,C,23.0
755765,St Katherines,2023-05-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-05-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755765,St Katherines,2023-05-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-05-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
755765,St Katherines,2023-05-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-05-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
755765,St Katherines,2023-05-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.25
755765,St Katherines,2023-05-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
755765,St Katherines,2023-05-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
755765,St Katherines,2023-05-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.47
755765,St Katherines,2023-05-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.12
755765,St Katherines,2023-05-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.79
755765,St Katherines,2023-05-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
755765,St Katherines,2023-05-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
755765,St Katherines,2023-05-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
755765,St Katherines,2023-05-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.16
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.63
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
755765,St Katherines,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
755765,St Katherines,2023-05-27T06:40:00.000+00:00,transformer,,Temperature,C,23.0
755765,St Katherines,2023-05-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-05-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
755765,St Katherines,2023-05-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-05-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
755765,St Katherines,2023-05-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-05-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
755765,St Katherines,2023-05-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.96
755765,St Katherines,2023-05-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-05-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
755765,St Katherines,2023-05-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,53.83
755765,St Katherines,2023-05-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.6
755765,St Katherines,2023-05-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
755765,St Katherines,2023-05-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
755765,St Katherines,2023-05-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
755765,St Katherines,2023-05-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
755765,St Katherines,2023-05-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.01
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.47
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.87
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
755765,St Katherines,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-05-27T06:30:00.000+00:00,transformer,,Temperature,C,23.0
755765,St Katherines,2023-05-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-05-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
755765,St Katherines,2023-05-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-05-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
755765,St Katherines,2023-05-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-05-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
755765,St Katherines,2023-05-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.37
755765,St Katherines,2023-05-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
755765,St Katherines,2023-05-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
755765,St Katherines,2023-05-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,59.3
755765,St Katherines,2023-05-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.61
755765,St Katherines,2023-05-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.94
755765,St Katherines,2023-05-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
755765,St Katherines,2023-05-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
755765,St Katherines,2023-05-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
755765,St Katherines,2023-05-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.96
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.24
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.03
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-05-27T06:20:00.000+00:00,transformer,,Temperature,C,23.0
755765,St Katherines,2023-05-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-05-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
755765,St Katherines,2023-05-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-05-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
755765,St Katherines,2023-05-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-05-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
755765,St Katherines,2023-05-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.3
755765,St Katherines,2023-05-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
755765,St Katherines,2023-05-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-05-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,60.76
755765,St Katherines,2023-05-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.55
755765,St Katherines,2023-05-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.12
755765,St Katherines,2023-05-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
755765,St Katherines,2023-05-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
755765,St Katherines,2023-05-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
755765,St Katherines,2023-05-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.53
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.53
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.47
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
755765,St Katherines,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-05-27T06:10:00.000+00:00,transformer,,Temperature,C,23.1
755765,St Katherines,2023-05-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-05-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
755765,St Katherines,2023-05-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-05-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
755765,St Katherines,2023-05-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-05-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
755765,St Katherines,2023-05-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.05
755765,St Katherines,2023-05-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
755765,St Katherines,2023-05-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.03
755765,St Katherines,2023-05-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
755765,St Katherines,2023-05-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.94
755765,St Katherines,2023-05-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
755765,St Katherines,2023-05-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
755765,St Katherines,2023-05-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
755765,St Katherines,2023-05-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
