Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.85
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.03
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
755765,St Katherines,2023-05-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-05-27T06:00:00.000+00:00,transformer,,Temperature,C,23.2
755765,St Katherines,2023-05-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-05-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
755765,St Katherines,2023-05-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-05-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
755765,St Katherines,2023-05-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-05-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
755765,St Katherines,2023-05-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.87
755765,St Katherines,2023-05-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
755765,St Katherines,2023-05-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
755765,St Katherines,2023-05-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,53.96
755765,St Katherines,2023-05-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
755765,St Katherines,2023-05-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.8
755765,St Katherines,2023-05-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
755765,St Katherines,2023-05-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
755765,St Katherines,2023-05-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
755765,St Katherines,2023-05-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.76
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.72
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.82
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.86
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.2
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
755765,St Katherines,2023-05-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-05-27T05:50:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-05-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-05-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
755765,St Katherines,2023-05-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-05-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
755765,St Katherines,2023-05-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-05-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
755765,St Katherines,2023-05-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.53
755765,St Katherines,2023-05-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
755765,St Katherines,2023-05-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
755765,St Katherines,2023-05-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,53.04
755765,St Katherines,2023-05-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.34
755765,St Katherines,2023-05-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.57
755765,St Katherines,2023-05-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
755765,St Katherines,2023-05-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
755765,St Katherines,2023-05-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
755765,St Katherines,2023-05-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.06
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.99
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
755765,St Katherines,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-05-27T05:40:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-05-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-05-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
755765,St Katherines,2023-05-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-05-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
755765,St Katherines,2023-05-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-05-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
755765,St Katherines,2023-05-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.52
755765,St Katherines,2023-05-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
755765,St Katherines,2023-05-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-05-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,54.04
755765,St Katherines,2023-05-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.62
755765,St Katherines,2023-05-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
755765,St Katherines,2023-05-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
755765,St Katherines,2023-05-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
755765,St Katherines,2023-05-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
755765,St Katherines,2023-05-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.39
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.22
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.23
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.48
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
755765,St Katherines,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
755765,St Katherines,2023-05-27T05:30:00.000+00:00,transformer,,Temperature,C,23.5
755765,St Katherines,2023-05-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-05-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755765,St Katherines,2023-05-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-05-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
755765,St Katherines,2023-05-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-05-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
755765,St Katherines,2023-05-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.26
755765,St Katherines,2023-05-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
755765,St Katherines,2023-05-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-05-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.28
755765,St Katherines,2023-05-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.28
755765,St Katherines,2023-05-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
755765,St Katherines,2023-05-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
755765,St Katherines,2023-05-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
755765,St Katherines,2023-05-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
755765,St Katherines,2023-05-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.77
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.21
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.3
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.51
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.6
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
755765,St Katherines,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-05-27T05:20:00.000+00:00,transformer,,Temperature,C,23.6
755765,St Katherines,2023-05-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-05-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
755765,St Katherines,2023-05-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-05-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
755765,St Katherines,2023-05-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-05-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
755765,St Katherines,2023-05-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.19
755765,St Katherines,2023-05-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
755765,St Katherines,2023-05-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
755765,St Katherines,2023-05-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,50.23
755765,St Katherines,2023-05-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
755765,St Katherines,2023-05-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.54
755765,St Katherines,2023-05-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
755765,St Katherines,2023-05-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
755765,St Katherines,2023-05-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
755765,St Katherines,2023-05-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.38
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.89
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.88
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.7
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.08
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
755765,St Katherines,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
755765,St Katherines,2023-05-27T05:10:00.000+00:00,transformer,,Temperature,C,23.7
755765,St Katherines,2023-05-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-05-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
755765,St Katherines,2023-05-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755765,St Katherines,2023-05-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
755765,St Katherines,2023-05-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-05-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
755765,St Katherines,2023-05-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.88
755765,St Katherines,2023-05-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
755765,St Katherines,2023-05-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
755765,St Katherines,2023-05-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.59
755765,St Katherines,2023-05-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
755765,St Katherines,2023-05-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
755765,St Katherines,2023-05-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
755765,St Katherines,2023-05-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
755765,St Katherines,2023-05-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
755765,St Katherines,2023-05-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.97
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.4
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.39
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.19
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
755765,St Katherines,2023-05-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-05-27T05:00:00.000+00:00,transformer,,Temperature,C,23.8
755765,St Katherines,2023-05-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-05-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
755765,St Katherines,2023-05-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-05-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
755765,St Katherines,2023-05-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-05-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
755765,St Katherines,2023-05-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.36
755765,St Katherines,2023-05-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-05-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
755765,St Katherines,2023-05-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.32
755765,St Katherines,2023-05-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
755765,St Katherines,2023-05-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
755765,St Katherines,2023-05-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
755765,St Katherines,2023-05-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
755765,St Katherines,2023-05-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
755765,St Katherines,2023-05-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.02
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.2
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.68
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.38
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.07
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-05-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-05-27T04:50:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-05-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-05-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
755765,St Katherines,2023-05-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-05-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
755765,St Katherines,2023-05-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-05-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
755765,St Katherines,2023-05-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.91
755765,St Katherines,2023-05-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-05-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-05-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.41
755765,St Katherines,2023-05-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.96
755765,St Katherines,2023-05-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
755765,St Katherines,2023-05-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
755765,St Katherines,2023-05-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
755765,St Katherines,2023-05-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
755765,St Katherines,2023-05-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.25
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.86
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-05-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-05-27T04:40:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-05-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-05-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
755765,St Katherines,2023-05-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755765,St Katherines,2023-05-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
755765,St Katherines,2023-05-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-05-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
755765,St Katherines,2023-05-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.12
755765,St Katherines,2023-05-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-05-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
755765,St Katherines,2023-05-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,43.66
755765,St Katherines,2023-05-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
755765,St Katherines,2023-05-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
755765,St Katherines,2023-05-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
755765,St Katherines,2023-05-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
755765,St Katherines,2023-05-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
755765,St Katherines,2023-05-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.33
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.67
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.4
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
