Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-05-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-05-27T04:30:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-05-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-05-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
755765,St Katherines,2023-05-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755765,St Katherines,2023-05-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
755765,St Katherines,2023-05-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-05-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
755765,St Katherines,2023-05-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.32
755765,St Katherines,2023-05-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
755765,St Katherines,2023-05-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
755765,St Katherines,2023-05-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.66
755765,St Katherines,2023-05-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755765,St Katherines,2023-05-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
755765,St Katherines,2023-05-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
755765,St Katherines,2023-05-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
755765,St Katherines,2023-05-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
755765,St Katherines,2023-05-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.75
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.29
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.83
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.65
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-05-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-05-27T04:20:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-05-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-05-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
755765,St Katherines,2023-05-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755765,St Katherines,2023-05-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
755765,St Katherines,2023-05-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-05-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
755765,St Katherines,2023-05-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
755765,St Katherines,2023-05-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
755765,St Katherines,2023-05-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
755765,St Katherines,2023-05-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.45
755765,St Katherines,2023-05-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
755765,St Katherines,2023-05-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
755765,St Katherines,2023-05-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
755765,St Katherines,2023-05-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
755765,St Katherines,2023-05-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
755765,St Katherines,2023-05-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.18
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.39
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.43
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
755765,St Katherines,2023-05-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-05-27T04:10:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-05-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-05-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
755765,St Katherines,2023-05-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-05-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
755765,St Katherines,2023-05-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-05-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
755765,St Katherines,2023-05-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.43
755765,St Katherines,2023-05-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
755765,St Katherines,2023-05-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
755765,St Katherines,2023-05-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,44.34
755765,St Katherines,2023-05-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.46
755765,St Katherines,2023-05-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.98
755765,St Katherines,2023-05-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
755765,St Katherines,2023-05-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
755765,St Katherines,2023-05-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
755765,St Katherines,2023-05-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.27
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.86
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.82
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.93
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-05-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-05-27T04:00:00.000+00:00,transformer,,Temperature,C,24.7
755765,St Katherines,2023-05-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-05-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
755765,St Katherines,2023-05-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755765,St Katherines,2023-05-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
755765,St Katherines,2023-05-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-05-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
755765,St Katherines,2023-05-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.76
755765,St Katherines,2023-05-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
755765,St Katherines,2023-05-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-05-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,43.42
755765,St Katherines,2023-05-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.69
755765,St Katherines,2023-05-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.85
755765,St Katherines,2023-05-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
755765,St Katherines,2023-05-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
755765,St Katherines,2023-05-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
755765,St Katherines,2023-05-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.36
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.56
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-05-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-05-27T03:50:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-05-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-05-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
755765,St Katherines,2023-05-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755765,St Katherines,2023-05-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
755765,St Katherines,2023-05-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-05-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
755765,St Katherines,2023-05-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.32
755765,St Katherines,2023-05-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
755765,St Katherines,2023-05-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
755765,St Katherines,2023-05-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
755765,St Katherines,2023-05-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
755765,St Katherines,2023-05-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
755765,St Katherines,2023-05-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
755765,St Katherines,2023-05-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
755765,St Katherines,2023-05-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.68
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.58
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-05-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
755765,St Katherines,2023-05-27T03:40:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-05-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-05-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
755765,St Katherines,2023-05-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755765,St Katherines,2023-05-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
755765,St Katherines,2023-05-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755765,St Katherines,2023-05-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
755765,St Katherines,2023-05-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.49
755765,St Katherines,2023-05-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
755765,St Katherines,2023-05-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
755765,St Katherines,2023-05-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.87
755765,St Katherines,2023-05-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
755765,St Katherines,2023-05-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
755765,St Katherines,2023-05-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
755765,St Katherines,2023-05-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
755765,St Katherines,2023-05-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
755765,St Katherines,2023-05-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.86
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.5
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-05-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
755765,St Katherines,2023-05-27T03:30:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-05-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755765,St Katherines,2023-05-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
755765,St Katherines,2023-05-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755765,St Katherines,2023-05-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
755765,St Katherines,2023-05-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755765,St Katherines,2023-05-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
755765,St Katherines,2023-05-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.88
755765,St Katherines,2023-05-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
755765,St Katherines,2023-05-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
755765,St Katherines,2023-05-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.17
755765,St Katherines,2023-05-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
755765,St Katherines,2023-05-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
755765,St Katherines,2023-05-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
755765,St Katherines,2023-05-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
755765,St Katherines,2023-05-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
755765,St Katherines,2023-05-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.47
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.24
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-05-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
755765,St Katherines,2023-05-27T03:20:00.000+00:00,transformer,,Temperature,C,25.2
755765,St Katherines,2023-05-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755765,St Katherines,2023-05-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
755765,St Katherines,2023-05-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755765,St Katherines,2023-05-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
755765,St Katherines,2023-05-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755765,St Katherines,2023-05-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
755765,St Katherines,2023-05-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.95
755765,St Katherines,2023-05-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
755765,St Katherines,2023-05-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
755765,St Katherines,2023-05-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.63
755765,St Katherines,2023-05-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
755765,St Katherines,2023-05-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
755765,St Katherines,2023-05-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
755765,St Katherines,2023-05-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
755765,St Katherines,2023-05-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
755765,St Katherines,2023-05-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.44
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.33
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-05-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-05-27T03:10:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-05-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755765,St Katherines,2023-05-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
755765,St Katherines,2023-05-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755765,St Katherines,2023-05-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
755765,St Katherines,2023-05-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755765,St Katherines,2023-05-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
755765,St Katherines,2023-05-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.11
755765,St Katherines,2023-05-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
755765,St Katherines,2023-05-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
755765,St Katherines,2023-05-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
755765,St Katherines,2023-05-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
755765,St Katherines,2023-05-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
755765,St Katherines,2023-05-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
755765,St Katherines,2023-05-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
755765,St Katherines,2023-05-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
755765,St Katherines,2023-05-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.45
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.82
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-05-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-05-27T03:00:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-05-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755765,St Katherines,2023-05-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
755765,St Katherines,2023-05-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755765,St Katherines,2023-05-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
755765,St Katherines,2023-05-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755765,St Katherines,2023-05-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
755765,St Katherines,2023-05-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.42
755765,St Katherines,2023-05-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
755765,St Katherines,2023-05-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
755765,St Katherines,2023-05-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.13
755765,St Katherines,2023-05-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
755765,St Katherines,2023-05-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
755765,St Katherines,2023-05-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
755765,St Katherines,2023-05-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
755765,St Katherines,2023-05-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
755765,St Katherines,2023-05-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
