Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.71
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.04
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
755765,St Katherines,2023-05-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-05-27T02:50:00.000+00:00,transformer,,Temperature,C,25.7
755765,St Katherines,2023-05-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755765,St Katherines,2023-05-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
755765,St Katherines,2023-05-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755765,St Katherines,2023-05-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
755765,St Katherines,2023-05-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755765,St Katherines,2023-05-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
755765,St Katherines,2023-05-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.33
755765,St Katherines,2023-05-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
755765,St Katherines,2023-05-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.85
755765,St Katherines,2023-05-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
755765,St Katherines,2023-05-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
755765,St Katherines,2023-05-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
755765,St Katherines,2023-05-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
755765,St Katherines,2023-05-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
755765,St Katherines,2023-05-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.27
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.45
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
755765,St Katherines,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
755765,St Katherines,2023-05-27T02:40:00.000+00:00,transformer,,Temperature,C,25.8
755765,St Katherines,2023-05-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755765,St Katherines,2023-05-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
755765,St Katherines,2023-05-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755765,St Katherines,2023-05-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
755765,St Katherines,2023-05-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755765,St Katherines,2023-05-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
755765,St Katherines,2023-05-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.89
755765,St Katherines,2023-05-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
755765,St Katherines,2023-05-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
755765,St Katherines,2023-05-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.06
755765,St Katherines,2023-05-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
755765,St Katherines,2023-05-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
755765,St Katherines,2023-05-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
755765,St Katherines,2023-05-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
755765,St Katherines,2023-05-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
755765,St Katherines,2023-05-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.6
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
755765,St Katherines,2023-05-27T02:30:00.000+00:00,transformer,,Temperature,C,26.0
755765,St Katherines,2023-05-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755765,St Katherines,2023-05-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
755765,St Katherines,2023-05-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755765,St Katherines,2023-05-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
755765,St Katherines,2023-05-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755765,St Katherines,2023-05-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
755765,St Katherines,2023-05-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.83
755765,St Katherines,2023-05-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
755765,St Katherines,2023-05-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
755765,St Katherines,2023-05-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
755765,St Katherines,2023-05-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
755765,St Katherines,2023-05-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.74
755765,St Katherines,2023-05-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
755765,St Katherines,2023-05-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
755765,St Katherines,2023-05-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
755765,St Katherines,2023-05-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.88
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.91
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.08
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
755765,St Katherines,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
755765,St Katherines,2023-05-27T02:20:00.000+00:00,transformer,,Temperature,C,26.2
755765,St Katherines,2023-05-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755765,St Katherines,2023-05-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
755765,St Katherines,2023-05-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755765,St Katherines,2023-05-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
755765,St Katherines,2023-05-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755765,St Katherines,2023-05-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
755765,St Katherines,2023-05-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.06
755765,St Katherines,2023-05-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
755765,St Katherines,2023-05-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
755765,St Katherines,2023-05-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.53
755765,St Katherines,2023-05-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
755765,St Katherines,2023-05-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
755765,St Katherines,2023-05-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
755765,St Katherines,2023-05-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
755765,St Katherines,2023-05-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
755765,St Katherines,2023-05-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.57
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.37
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-05-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-05-27T02:10:00.000+00:00,transformer,,Temperature,C,26.5
755765,St Katherines,2023-05-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-05-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
755765,St Katherines,2023-05-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755765,St Katherines,2023-05-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
755765,St Katherines,2023-05-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755765,St Katherines,2023-05-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
755765,St Katherines,2023-05-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.42
755765,St Katherines,2023-05-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-05-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
755765,St Katherines,2023-05-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
755765,St Katherines,2023-05-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
755765,St Katherines,2023-05-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
755765,St Katherines,2023-05-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
755765,St Katherines,2023-05-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
755765,St Katherines,2023-05-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
755765,St Katherines,2023-05-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.76
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.93
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-05-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
755765,St Katherines,2023-05-27T02:00:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-05-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755765,St Katherines,2023-05-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
755765,St Katherines,2023-05-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755765,St Katherines,2023-05-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
755765,St Katherines,2023-05-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755765,St Katherines,2023-05-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
755765,St Katherines,2023-05-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.33
755765,St Katherines,2023-05-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-05-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-05-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.93
755765,St Katherines,2023-05-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
755765,St Katherines,2023-05-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
755765,St Katherines,2023-05-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
755765,St Katherines,2023-05-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
755765,St Katherines,2023-05-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
755765,St Katherines,2023-05-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.4
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.16
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.83
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-05-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-05-27T01:50:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-05-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755765,St Katherines,2023-05-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
755765,St Katherines,2023-05-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755765,St Katherines,2023-05-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
755765,St Katherines,2023-05-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755765,St Katherines,2023-05-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
755765,St Katherines,2023-05-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.45
755765,St Katherines,2023-05-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
755765,St Katherines,2023-05-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
755765,St Katherines,2023-05-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
755765,St Katherines,2023-05-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
755765,St Katherines,2023-05-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
755765,St Katherines,2023-05-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
755765,St Katherines,2023-05-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
755765,St Katherines,2023-05-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
755765,St Katherines,2023-05-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.23
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.25
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-05-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-05-27T01:40:00.000+00:00,transformer,,Temperature,C,27.0
755765,St Katherines,2023-05-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755765,St Katherines,2023-05-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
755765,St Katherines,2023-05-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755765,St Katherines,2023-05-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
755765,St Katherines,2023-05-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755765,St Katherines,2023-05-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
755765,St Katherines,2023-05-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.22
755765,St Katherines,2023-05-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
755765,St Katherines,2023-05-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
755765,St Katherines,2023-05-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.21
755765,St Katherines,2023-05-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
755765,St Katherines,2023-05-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
755765,St Katherines,2023-05-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
755765,St Katherines,2023-05-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
755765,St Katherines,2023-05-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
755765,St Katherines,2023-05-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.68
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.4
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
755765,St Katherines,2023-05-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
755765,St Katherines,2023-05-27T01:30:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-05-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755765,St Katherines,2023-05-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
755765,St Katherines,2023-05-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755765,St Katherines,2023-05-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
755765,St Katherines,2023-05-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755765,St Katherines,2023-05-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
755765,St Katherines,2023-05-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.45
755765,St Katherines,2023-05-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
755765,St Katherines,2023-05-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
755765,St Katherines,2023-05-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.48
755765,St Katherines,2023-05-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
755765,St Katherines,2023-05-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
755765,St Katherines,2023-05-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
755765,St Katherines,2023-05-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
755765,St Katherines,2023-05-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
755765,St Katherines,2023-05-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.15
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-05-27T01:20:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-05-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755765,St Katherines,2023-05-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
755765,St Katherines,2023-05-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755765,St Katherines,2023-05-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
755765,St Katherines,2023-05-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755765,St Katherines,2023-05-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
755765,St Katherines,2023-05-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.32
755765,St Katherines,2023-05-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
755765,St Katherines,2023-05-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
755765,St Katherines,2023-05-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.92
755765,St Katherines,2023-05-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
755765,St Katherines,2023-05-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
755765,St Katherines,2023-05-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
755765,St Katherines,2023-05-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
