Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
755765,St Katherines,2023-05-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.54
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.32
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-05-27T01:10:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-05-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755765,St Katherines,2023-05-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
755765,St Katherines,2023-05-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755765,St Katherines,2023-05-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
755765,St Katherines,2023-05-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755765,St Katherines,2023-05-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
755765,St Katherines,2023-05-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.03
755765,St Katherines,2023-05-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
755765,St Katherines,2023-05-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
755765,St Katherines,2023-05-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.86
755765,St Katherines,2023-05-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
755765,St Katherines,2023-05-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
755765,St Katherines,2023-05-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
755765,St Katherines,2023-05-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
755765,St Katherines,2023-05-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
755765,St Katherines,2023-05-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.74
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-05-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-05-27T01:00:00.000+00:00,transformer,,Temperature,C,27.6
755765,St Katherines,2023-05-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755765,St Katherines,2023-05-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
755765,St Katherines,2023-05-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755765,St Katherines,2023-05-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
755765,St Katherines,2023-05-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755765,St Katherines,2023-05-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
755765,St Katherines,2023-05-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.58
755765,St Katherines,2023-05-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-05-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
755765,St Katherines,2023-05-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.56
755765,St Katherines,2023-05-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
755765,St Katherines,2023-05-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
755765,St Katherines,2023-05-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
755765,St Katherines,2023-05-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
755765,St Katherines,2023-05-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
755765,St Katherines,2023-05-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.52
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-05-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-05-27T00:50:00.000+00:00,transformer,,Temperature,C,27.8
755765,St Katherines,2023-05-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755765,St Katherines,2023-05-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
755765,St Katherines,2023-05-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755765,St Katherines,2023-05-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
755765,St Katherines,2023-05-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755765,St Katherines,2023-05-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
755765,St Katherines,2023-05-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.26
755765,St Katherines,2023-05-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
755765,St Katherines,2023-05-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
755765,St Katherines,2023-05-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
755765,St Katherines,2023-05-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.67
755765,St Katherines,2023-05-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
755765,St Katherines,2023-05-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
755765,St Katherines,2023-05-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
755765,St Katherines,2023-05-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
755765,St Katherines,2023-05-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.86
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.37
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-05-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-05-27T00:40:00.000+00:00,transformer,,Temperature,C,28.0
755765,St Katherines,2023-05-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755765,St Katherines,2023-05-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
755765,St Katherines,2023-05-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755765,St Katherines,2023-05-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
755765,St Katherines,2023-05-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755765,St Katherines,2023-05-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
755765,St Katherines,2023-05-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.58
755765,St Katherines,2023-05-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
755765,St Katherines,2023-05-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
755765,St Katherines,2023-05-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.12
755765,St Katherines,2023-05-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
755765,St Katherines,2023-05-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
755765,St Katherines,2023-05-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
755765,St Katherines,2023-05-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
755765,St Katherines,2023-05-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
755765,St Katherines,2023-05-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.11
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.1
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.42
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
755765,St Katherines,2023-05-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-05-27T00:30:00.000+00:00,transformer,,Temperature,C,28.1
755765,St Katherines,2023-05-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-05-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
755765,St Katherines,2023-05-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755765,St Katherines,2023-05-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
755765,St Katherines,2023-05-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755765,St Katherines,2023-05-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
755765,St Katherines,2023-05-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.7
755765,St Katherines,2023-05-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-05-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
755765,St Katherines,2023-05-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
755765,St Katherines,2023-05-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
755765,St Katherines,2023-05-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
755765,St Katherines,2023-05-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
755765,St Katherines,2023-05-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
755765,St Katherines,2023-05-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
755765,St Katherines,2023-05-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.39
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.76
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
755765,St Katherines,2023-05-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-05-27T00:20:00.000+00:00,transformer,,Temperature,C,28.3
755765,St Katherines,2023-05-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-05-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
755765,St Katherines,2023-05-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755765,St Katherines,2023-05-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
755765,St Katherines,2023-05-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755765,St Katherines,2023-05-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
755765,St Katherines,2023-05-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.85
755765,St Katherines,2023-05-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
755765,St Katherines,2023-05-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
755765,St Katherines,2023-05-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
755765,St Katherines,2023-05-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
755765,St Katherines,2023-05-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
755765,St Katherines,2023-05-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
755765,St Katherines,2023-05-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
755765,St Katherines,2023-05-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
755765,St Katherines,2023-05-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.4
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.64
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-05-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755765,St Katherines,2023-05-27T00:10:00.000+00:00,transformer,,Temperature,C,28.4
755765,St Katherines,2023-05-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755765,St Katherines,2023-05-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
755765,St Katherines,2023-05-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755765,St Katherines,2023-05-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
755765,St Katherines,2023-05-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755765,St Katherines,2023-05-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
755765,St Katherines,2023-05-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.37
755765,St Katherines,2023-05-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
755765,St Katherines,2023-05-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
755765,St Katherines,2023-05-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
755765,St Katherines,2023-05-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
755765,St Katherines,2023-05-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
755765,St Katherines,2023-05-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
755765,St Katherines,2023-05-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
755765,St Katherines,2023-05-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
755765,St Katherines,2023-05-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.3
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.43
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
755765,St Katherines,2023-05-27T00:00:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-05-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755765,St Katherines,2023-05-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
755765,St Katherines,2023-05-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755765,St Katherines,2023-05-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
755765,St Katherines,2023-05-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755765,St Katherines,2023-05-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
755765,St Katherines,2023-05-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.17
755765,St Katherines,2023-05-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
755765,St Katherines,2023-05-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
755765,St Katherines,2023-05-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
755765,St Katherines,2023-05-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
755765,St Katherines,2023-05-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
755765,St Katherines,2023-05-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
755765,St Katherines,2023-05-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
755765,St Katherines,2023-05-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
755765,St Katherines,2023-05-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-05-28T23:50:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-05-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755765,St Katherines,2023-05-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
755765,St Katherines,2023-05-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755765,St Katherines,2023-05-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
755765,St Katherines,2023-05-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755765,St Katherines,2023-05-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
755765,St Katherines,2023-05-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.91
755765,St Katherines,2023-05-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-05-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
755765,St Katherines,2023-05-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
755765,St Katherines,2023-05-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
755765,St Katherines,2023-05-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
755765,St Katherines,2023-05-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
755765,St Katherines,2023-05-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
755765,St Katherines,2023-05-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
755765,St Katherines,2023-05-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.59
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.64
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
