Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
755765,St Katherines,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-05-28T23:40:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-05-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755765,St Katherines,2023-05-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
755765,St Katherines,2023-05-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755765,St Katherines,2023-05-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
755765,St Katherines,2023-05-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755765,St Katherines,2023-05-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
755765,St Katherines,2023-05-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.04
755765,St Katherines,2023-05-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-05-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
755765,St Katherines,2023-05-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
755765,St Katherines,2023-05-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
755765,St Katherines,2023-05-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
755765,St Katherines,2023-05-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
755765,St Katherines,2023-05-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
755765,St Katherines,2023-05-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
755765,St Katherines,2023-05-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.3
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.32
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-05-28T23:30:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-05-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755765,St Katherines,2023-05-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
755765,St Katherines,2023-05-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755765,St Katherines,2023-05-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
755765,St Katherines,2023-05-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755765,St Katherines,2023-05-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
755765,St Katherines,2023-05-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.66
755765,St Katherines,2023-05-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-05-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
755765,St Katherines,2023-05-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.19
755765,St Katherines,2023-05-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
755765,St Katherines,2023-05-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
755765,St Katherines,2023-05-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
755765,St Katherines,2023-05-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
755765,St Katherines,2023-05-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
755765,St Katherines,2023-05-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.75
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.5
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-05-28T23:20:00.000+00:00,transformer,,Temperature,C,27.8
755765,St Katherines,2023-05-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755765,St Katherines,2023-05-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
755765,St Katherines,2023-05-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755765,St Katherines,2023-05-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
755765,St Katherines,2023-05-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755765,St Katherines,2023-05-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
755765,St Katherines,2023-05-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.57
755765,St Katherines,2023-05-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-05-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
755765,St Katherines,2023-05-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
755765,St Katherines,2023-05-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
755765,St Katherines,2023-05-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
755765,St Katherines,2023-05-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
755765,St Katherines,2023-05-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
755765,St Katherines,2023-05-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
755765,St Katherines,2023-05-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.45
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.67
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-05-28T23:10:00.000+00:00,transformer,,Temperature,C,27.9
755765,St Katherines,2023-05-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755765,St Katherines,2023-05-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
755765,St Katherines,2023-05-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755765,St Katherines,2023-05-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
755765,St Katherines,2023-05-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755765,St Katherines,2023-05-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
755765,St Katherines,2023-05-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.91
755765,St Katherines,2023-05-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-05-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
755765,St Katherines,2023-05-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.81
755765,St Katherines,2023-05-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
755765,St Katherines,2023-05-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
755765,St Katherines,2023-05-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
755765,St Katherines,2023-05-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
755765,St Katherines,2023-05-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
755765,St Katherines,2023-05-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.47
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.26
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-05-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-05-28T23:00:00.000+00:00,transformer,,Temperature,C,28.1
755765,St Katherines,2023-05-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755765,St Katherines,2023-05-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
755765,St Katherines,2023-05-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755765,St Katherines,2023-05-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
755765,St Katherines,2023-05-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755765,St Katherines,2023-05-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
755765,St Katherines,2023-05-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.41
755765,St Katherines,2023-05-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
755765,St Katherines,2023-05-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
755765,St Katherines,2023-05-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
755765,St Katherines,2023-05-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
755765,St Katherines,2023-05-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
755765,St Katherines,2023-05-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
755765,St Katherines,2023-05-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
755765,St Katherines,2023-05-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
755765,St Katherines,2023-05-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.13
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.63
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-05-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-05-28T22:50:00.000+00:00,transformer,,Temperature,C,28.4
755765,St Katherines,2023-05-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755765,St Katherines,2023-05-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755765,St Katherines,2023-05-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755765,St Katherines,2023-05-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
755765,St Katherines,2023-05-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755765,St Katherines,2023-05-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
755765,St Katherines,2023-05-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.66
755765,St Katherines,2023-05-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
755765,St Katherines,2023-05-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
755765,St Katherines,2023-05-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.99
755765,St Katherines,2023-05-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
755765,St Katherines,2023-05-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
755765,St Katherines,2023-05-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
755765,St Katherines,2023-05-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
755765,St Katherines,2023-05-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
755765,St Katherines,2023-05-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.1
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
755765,St Katherines,2023-05-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
755765,St Katherines,2023-05-28T22:40:00.000+00:00,transformer,,Temperature,C,28.5
755765,St Katherines,2023-05-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755765,St Katherines,2023-05-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755765,St Katherines,2023-05-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755765,St Katherines,2023-05-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
755765,St Katherines,2023-05-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755765,St Katherines,2023-05-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
755765,St Katherines,2023-05-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.11
755765,St Katherines,2023-05-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
755765,St Katherines,2023-05-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-05-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.7
755765,St Katherines,2023-05-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
755765,St Katherines,2023-05-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
755765,St Katherines,2023-05-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
755765,St Katherines,2023-05-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
755765,St Katherines,2023-05-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
755765,St Katherines,2023-05-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.04
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755765,St Katherines,2023-05-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-05-28T22:30:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-05-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755765,St Katherines,2023-05-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
755765,St Katherines,2023-05-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755765,St Katherines,2023-05-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
755765,St Katherines,2023-05-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755765,St Katherines,2023-05-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
755765,St Katherines,2023-05-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.29
755765,St Katherines,2023-05-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-05-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
755765,St Katherines,2023-05-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.89
755765,St Katherines,2023-05-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
755765,St Katherines,2023-05-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
755765,St Katherines,2023-05-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
755765,St Katherines,2023-05-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
755765,St Katherines,2023-05-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
755765,St Katherines,2023-05-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.31
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-05-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-05-28T22:20:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-05-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755765,St Katherines,2023-05-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
755765,St Katherines,2023-05-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755765,St Katherines,2023-05-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
755765,St Katherines,2023-05-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
755765,St Katherines,2023-05-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
755765,St Katherines,2023-05-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.97
755765,St Katherines,2023-05-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
755765,St Katherines,2023-05-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
755765,St Katherines,2023-05-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.77
755765,St Katherines,2023-05-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
755765,St Katherines,2023-05-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
755765,St Katherines,2023-05-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
755765,St Katherines,2023-05-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
755765,St Katherines,2023-05-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
755765,St Katherines,2023-05-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.01
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.58
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-05-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
755765,St Katherines,2023-05-28T22:10:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-05-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755765,St Katherines,2023-05-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
755765,St Katherines,2023-05-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755765,St Katherines,2023-05-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
755765,St Katherines,2023-05-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755765,St Katherines,2023-05-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
755765,St Katherines,2023-05-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.18
755765,St Katherines,2023-05-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
755765,St Katherines,2023-05-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
755765,St Katherines,2023-05-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.77
755765,St Katherines,2023-05-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
755765,St Katherines,2023-05-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
755765,St Katherines,2023-05-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
755765,St Katherines,2023-05-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
755765,St Katherines,2023-05-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
755765,St Katherines,2023-05-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
