Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.3
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.18
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.95
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-05-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
755765,St Katherines,2023-05-28T22:00:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-05-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755765,St Katherines,2023-05-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
755765,St Katherines,2023-05-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755765,St Katherines,2023-05-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
755765,St Katherines,2023-05-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755765,St Katherines,2023-05-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
755765,St Katherines,2023-05-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.25
755765,St Katherines,2023-05-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
755765,St Katherines,2023-05-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
755765,St Katherines,2023-05-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.14
755765,St Katherines,2023-05-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
755765,St Katherines,2023-05-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
755765,St Katherines,2023-05-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
755765,St Katherines,2023-05-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
755765,St Katherines,2023-05-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
755765,St Katherines,2023-05-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.1
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.76
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.81
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-05-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-05-28T21:50:00.000+00:00,transformer,,Temperature,C,29.2
755765,St Katherines,2023-05-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755765,St Katherines,2023-05-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
755765,St Katherines,2023-05-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755765,St Katherines,2023-05-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
755765,St Katherines,2023-05-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755765,St Katherines,2023-05-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
755765,St Katherines,2023-05-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.58
755765,St Katherines,2023-05-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
755765,St Katherines,2023-05-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-05-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.59
755765,St Katherines,2023-05-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
755765,St Katherines,2023-05-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
755765,St Katherines,2023-05-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
755765,St Katherines,2023-05-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
755765,St Katherines,2023-05-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
755765,St Katherines,2023-05-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.41
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.63
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.62
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-05-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-05-28T21:40:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-05-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755765,St Katherines,2023-05-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
755765,St Katherines,2023-05-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755765,St Katherines,2023-05-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
755765,St Katherines,2023-05-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755765,St Katherines,2023-05-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
755765,St Katherines,2023-05-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.28
755765,St Katherines,2023-05-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-05-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
755765,St Katherines,2023-05-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
755765,St Katherines,2023-05-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
755765,St Katherines,2023-05-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
755765,St Katherines,2023-05-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
755765,St Katherines,2023-05-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
755765,St Katherines,2023-05-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
755765,St Katherines,2023-05-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.54
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.06
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.63
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-05-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-05-28T21:30:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-05-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755765,St Katherines,2023-05-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
755765,St Katherines,2023-05-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755765,St Katherines,2023-05-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
755765,St Katherines,2023-05-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755765,St Katherines,2023-05-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
755765,St Katherines,2023-05-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.22
755765,St Katherines,2023-05-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-05-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
755765,St Katherines,2023-05-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.61
755765,St Katherines,2023-05-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
755765,St Katherines,2023-05-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
755765,St Katherines,2023-05-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
755765,St Katherines,2023-05-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
755765,St Katherines,2023-05-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
755765,St Katherines,2023-05-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.77
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-05-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-05-28T21:20:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-05-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755765,St Katherines,2023-05-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
755765,St Katherines,2023-05-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755765,St Katherines,2023-05-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
755765,St Katherines,2023-05-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755765,St Katherines,2023-05-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
755765,St Katherines,2023-05-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.47
755765,St Katherines,2023-05-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
755765,St Katherines,2023-05-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
755765,St Katherines,2023-05-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.04
755765,St Katherines,2023-05-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
755765,St Katherines,2023-05-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.41
755765,St Katherines,2023-05-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
755765,St Katherines,2023-05-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
755765,St Katherines,2023-05-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
755765,St Katherines,2023-05-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.77
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.32
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.78
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-05-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-05-28T21:10:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-05-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755765,St Katherines,2023-05-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
755765,St Katherines,2023-05-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755765,St Katherines,2023-05-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
755765,St Katherines,2023-05-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755765,St Katherines,2023-05-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
755765,St Katherines,2023-05-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.31
755765,St Katherines,2023-05-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
755765,St Katherines,2023-05-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
755765,St Katherines,2023-05-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.91
755765,St Katherines,2023-05-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
755765,St Katherines,2023-05-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.95
755765,St Katherines,2023-05-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
755765,St Katherines,2023-05-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
755765,St Katherines,2023-05-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
755765,St Katherines,2023-05-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.23
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.38
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.9
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-05-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-05-28T21:00:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-05-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755765,St Katherines,2023-05-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755765,St Katherines,2023-05-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755765,St Katherines,2023-05-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
755765,St Katherines,2023-05-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755765,St Katherines,2023-05-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
755765,St Katherines,2023-05-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.74
755765,St Katherines,2023-05-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
755765,St Katherines,2023-05-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
755765,St Katherines,2023-05-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.03
755765,St Katherines,2023-05-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
755765,St Katherines,2023-05-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
755765,St Katherines,2023-05-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
755765,St Katherines,2023-05-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
755765,St Katherines,2023-05-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
755765,St Katherines,2023-05-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.54
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.41
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.62
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-05-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
755765,St Katherines,2023-05-28T20:50:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-05-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755765,St Katherines,2023-05-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
755765,St Katherines,2023-05-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755765,St Katherines,2023-05-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
755765,St Katherines,2023-05-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755765,St Katherines,2023-05-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
755765,St Katherines,2023-05-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.61
755765,St Katherines,2023-05-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-05-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
755765,St Katherines,2023-05-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.79
755765,St Katherines,2023-05-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.07
755765,St Katherines,2023-05-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.65
755765,St Katherines,2023-05-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
755765,St Katherines,2023-05-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
755765,St Katherines,2023-05-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
755765,St Katherines,2023-05-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.41
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.05
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-05-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-05-28T20:40:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-05-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755765,St Katherines,2023-05-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
755765,St Katherines,2023-05-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755765,St Katherines,2023-05-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
755765,St Katherines,2023-05-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755765,St Katherines,2023-05-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
755765,St Katherines,2023-05-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.89
755765,St Katherines,2023-05-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-05-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
755765,St Katherines,2023-05-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.96
755765,St Katherines,2023-05-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
755765,St Katherines,2023-05-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.13
755765,St Katherines,2023-05-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
755765,St Katherines,2023-05-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
755765,St Katherines,2023-05-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
755765,St Katherines,2023-05-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.05
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.88
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-05-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-05-28T20:30:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-05-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755765,St Katherines,2023-05-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
755765,St Katherines,2023-05-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755765,St Katherines,2023-05-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
755765,St Katherines,2023-05-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755765,St Katherines,2023-05-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
755765,St Katherines,2023-05-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.82
755765,St Katherines,2023-05-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-05-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
755765,St Katherines,2023-05-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.14
755765,St Katherines,2023-05-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
