Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.13
755765,St Katherines,2023-05-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
755765,St Katherines,2023-05-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
755765,St Katherines,2023-05-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
755765,St Katherines,2023-05-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.48
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.09
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.97
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
755765,St Katherines,2023-05-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
755765,St Katherines,2023-05-28T20:20:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-05-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755765,St Katherines,2023-05-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
755765,St Katherines,2023-05-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755765,St Katherines,2023-05-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
755765,St Katherines,2023-05-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-05-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
755765,St Katherines,2023-05-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.09
755765,St Katherines,2023-05-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
755765,St Katherines,2023-05-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
755765,St Katherines,2023-05-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.5
755765,St Katherines,2023-05-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
755765,St Katherines,2023-05-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.67
755765,St Katherines,2023-05-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
755765,St Katherines,2023-05-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
755765,St Katherines,2023-05-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
755765,St Katherines,2023-05-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.76
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.46
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
755765,St Katherines,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-05-28T20:10:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-05-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-05-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
755765,St Katherines,2023-05-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-05-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
755765,St Katherines,2023-05-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-05-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
755765,St Katherines,2023-05-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.04
755765,St Katherines,2023-05-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-05-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
755765,St Katherines,2023-05-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.68
755765,St Katherines,2023-05-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.74
755765,St Katherines,2023-05-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
755765,St Katherines,2023-05-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
755765,St Katherines,2023-05-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
755765,St Katherines,2023-05-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
755765,St Katherines,2023-05-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.63
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.64
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.04
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.87
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
755765,St Katherines,2023-05-28T20:00:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-05-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-05-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755765,St Katherines,2023-05-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-05-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
755765,St Katherines,2023-05-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-05-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
755765,St Katherines,2023-05-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.74
755765,St Katherines,2023-05-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
755765,St Katherines,2023-05-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
755765,St Katherines,2023-05-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.52
755765,St Katherines,2023-05-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
755765,St Katherines,2023-05-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
755765,St Katherines,2023-05-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
755765,St Katherines,2023-05-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
755765,St Katherines,2023-05-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
755765,St Katherines,2023-05-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.27
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.92
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.37
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
755765,St Katherines,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-05-28T19:50:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-05-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-05-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
755765,St Katherines,2023-05-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-05-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
755765,St Katherines,2023-05-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-05-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
755765,St Katherines,2023-05-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.53
755765,St Katherines,2023-05-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
755765,St Katherines,2023-05-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
755765,St Katherines,2023-05-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.57
755765,St Katherines,2023-05-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.19
755765,St Katherines,2023-05-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.89
755765,St Katherines,2023-05-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
755765,St Katherines,2023-05-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
755765,St Katherines,2023-05-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
755765,St Katherines,2023-05-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.28
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.17
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.43
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
755765,St Katherines,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
755765,St Katherines,2023-05-28T19:40:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-05-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-05-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755765,St Katherines,2023-05-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-05-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
755765,St Katherines,2023-05-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-05-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
755765,St Katherines,2023-05-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.52
755765,St Katherines,2023-05-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
755765,St Katherines,2023-05-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-05-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.72
755765,St Katherines,2023-05-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.71
755765,St Katherines,2023-05-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.03
755765,St Katherines,2023-05-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
755765,St Katherines,2023-05-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
755765,St Katherines,2023-05-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
755765,St Katherines,2023-05-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.52
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.38
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.14
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
755765,St Katherines,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
755765,St Katherines,2023-05-28T19:30:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-05-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-05-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
755765,St Katherines,2023-05-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-05-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
755765,St Katherines,2023-05-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-05-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
755765,St Katherines,2023-05-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.89
755765,St Katherines,2023-05-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-05-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
755765,St Katherines,2023-05-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.06
755765,St Katherines,2023-05-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.39
755765,St Katherines,2023-05-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
755765,St Katherines,2023-05-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
755765,St Katherines,2023-05-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
755765,St Katherines,2023-05-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
755765,St Katherines,2023-05-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.98
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.04
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.51
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
755765,St Katherines,2023-05-28T19:20:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-05-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-05-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755765,St Katherines,2023-05-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-05-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
755765,St Katherines,2023-05-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-05-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
755765,St Katherines,2023-05-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.43
755765,St Katherines,2023-05-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
755765,St Katherines,2023-05-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
755765,St Katherines,2023-05-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.43
755765,St Katherines,2023-05-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.21
755765,St Katherines,2023-05-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
755765,St Katherines,2023-05-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
755765,St Katherines,2023-05-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
755765,St Katherines,2023-05-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
755765,St Katherines,2023-05-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.26
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.04
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.39
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.28
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
755765,St Katherines,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-05-28T19:10:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-05-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-05-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755765,St Katherines,2023-05-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-05-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
755765,St Katherines,2023-05-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-05-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
755765,St Katherines,2023-05-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.05
755765,St Katherines,2023-05-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-05-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
755765,St Katherines,2023-05-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.05
755765,St Katherines,2023-05-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.54
755765,St Katherines,2023-05-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
755765,St Katherines,2023-05-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
755765,St Katherines,2023-05-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
755765,St Katherines,2023-05-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
755765,St Katherines,2023-05-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.6
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.74
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.53
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
755765,St Katherines,2023-05-28T19:00:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-05-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-05-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755765,St Katherines,2023-05-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-05-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
755765,St Katherines,2023-05-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-05-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
755765,St Katherines,2023-05-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.08
755765,St Katherines,2023-05-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
755765,St Katherines,2023-05-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
755765,St Katherines,2023-05-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.18
755765,St Katherines,2023-05-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
755765,St Katherines,2023-05-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
755765,St Katherines,2023-05-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
755765,St Katherines,2023-05-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
755765,St Katherines,2023-05-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
755765,St Katherines,2023-05-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.77
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.39
