Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.22
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
755765,St Katherines,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-05-28T18:50:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-05-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-05-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755765,St Katherines,2023-05-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-05-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
755765,St Katherines,2023-05-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-05-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
755765,St Katherines,2023-05-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.71
755765,St Katherines,2023-05-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
755765,St Katherines,2023-05-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
755765,St Katherines,2023-05-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.45
755765,St Katherines,2023-05-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.38
755765,St Katherines,2023-05-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.8
755765,St Katherines,2023-05-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
755765,St Katherines,2023-05-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
755765,St Katherines,2023-05-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
755765,St Katherines,2023-05-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.21
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.55
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.25
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.43
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
755765,St Katherines,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
755765,St Katherines,2023-05-28T18:40:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-05-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-05-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
755765,St Katherines,2023-05-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
755765,St Katherines,2023-05-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-05-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
755765,St Katherines,2023-05-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.24
755765,St Katherines,2023-05-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
755765,St Katherines,2023-05-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
755765,St Katherines,2023-05-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.26
755765,St Katherines,2023-05-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.68
755765,St Katherines,2023-05-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.73
755765,St Katherines,2023-05-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
755765,St Katherines,2023-05-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
755765,St Katherines,2023-05-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
755765,St Katherines,2023-05-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.01
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.18
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.83
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.16
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
755765,St Katherines,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
755765,St Katherines,2023-05-28T18:30:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-05-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-05-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
755765,St Katherines,2023-05-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-05-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
755765,St Katherines,2023-05-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-05-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
755765,St Katherines,2023-05-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.88
755765,St Katherines,2023-05-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
755765,St Katherines,2023-05-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
755765,St Katherines,2023-05-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.36
755765,St Katherines,2023-05-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.12
755765,St Katherines,2023-05-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.75
755765,St Katherines,2023-05-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
755765,St Katherines,2023-05-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
755765,St Katherines,2023-05-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
755765,St Katherines,2023-05-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.62
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.19
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.04
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
755765,St Katherines,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
755765,St Katherines,2023-05-28T18:20:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-05-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-05-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
755765,St Katherines,2023-05-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
755765,St Katherines,2023-05-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-05-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
755765,St Katherines,2023-05-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.88
755765,St Katherines,2023-05-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
755765,St Katherines,2023-05-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
755765,St Katherines,2023-05-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.12
755765,St Katherines,2023-05-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.43
755765,St Katherines,2023-05-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
755765,St Katherines,2023-05-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
755765,St Katherines,2023-05-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
755765,St Katherines,2023-05-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
755765,St Katherines,2023-05-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.28
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.2
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.65
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.59
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
755765,St Katherines,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
755765,St Katherines,2023-05-28T18:10:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-05-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-05-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
755765,St Katherines,2023-05-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
755765,St Katherines,2023-05-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
755765,St Katherines,2023-05-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.33
755765,St Katherines,2023-05-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-05-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-05-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.46
755765,St Katherines,2023-05-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.62
755765,St Katherines,2023-05-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.7
755765,St Katherines,2023-05-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
755765,St Katherines,2023-05-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
755765,St Katherines,2023-05-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
755765,St Katherines,2023-05-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.7
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.78
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.84
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.98
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
755765,St Katherines,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-05-28T18:00:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-05-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
755765,St Katherines,2023-05-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
755765,St Katherines,2023-05-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-05-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755765,St Katherines,2023-05-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.08
755765,St Katherines,2023-05-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-05-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
755765,St Katherines,2023-05-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.95
755765,St Katherines,2023-05-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.31
755765,St Katherines,2023-05-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
755765,St Katherines,2023-05-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
755765,St Katherines,2023-05-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
755765,St Katherines,2023-05-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
755765,St Katherines,2023-05-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.6
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.87
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.65
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.55
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
755765,St Katherines,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
755765,St Katherines,2023-05-28T17:50:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-05-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-05-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
755765,St Katherines,2023-05-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-05-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
755765,St Katherines,2023-05-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-05-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
755765,St Katherines,2023-05-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.61
755765,St Katherines,2023-05-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
755765,St Katherines,2023-05-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
755765,St Katherines,2023-05-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.42
755765,St Katherines,2023-05-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.07
755765,St Katherines,2023-05-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.38
755765,St Katherines,2023-05-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
755765,St Katherines,2023-05-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
755765,St Katherines,2023-05-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
755765,St Katherines,2023-05-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.81
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.36
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.35
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.37
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.83
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
755765,St Katherines,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-05-28T17:40:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-05-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-05-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755765,St Katherines,2023-05-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-05-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
755765,St Katherines,2023-05-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-05-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
755765,St Katherines,2023-05-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.81
755765,St Katherines,2023-05-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
755765,St Katherines,2023-05-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
755765,St Katherines,2023-05-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.63
755765,St Katherines,2023-05-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.54
755765,St Katherines,2023-05-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.34
755765,St Katherines,2023-05-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
755765,St Katherines,2023-05-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
755765,St Katherines,2023-05-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
755765,St Katherines,2023-05-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.56
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.12
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
755765,St Katherines,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-05-28T17:30:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-05-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
755765,St Katherines,2023-05-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-05-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
755765,St Katherines,2023-05-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-05-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
755765,St Katherines,2023-05-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.49
755765,St Katherines,2023-05-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
755765,St Katherines,2023-05-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
755765,St Katherines,2023-05-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.19
755765,St Katherines,2023-05-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.36
755765,St Katherines,2023-05-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.42
755765,St Katherines,2023-05-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
755765,St Katherines,2023-05-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
755765,St Katherines,2023-05-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
755765,St Katherines,2023-05-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.51
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.51
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.71
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.54
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.97
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
755765,St Katherines,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-05-28T17:20:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-05-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-05-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
755765,St Katherines,2023-05-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
755765,St Katherines,2023-05-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
755765,St Katherines,2023-05-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.13
755765,St Katherines,2023-05-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
755765,St Katherines,2023-05-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
755765,St Katherines,2023-05-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.73
755765,St Katherines,2023-05-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.5
755765,St Katherines,2023-05-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
755765,St Katherines,2023-05-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
755765,St Katherines,2023-05-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
755765,St Katherines,2023-05-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
755765,St Katherines,2023-05-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.13
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
