Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.34
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.74
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
755765,St Katherines,2023-05-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-05-28T17:10:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-05-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755765,St Katherines,2023-05-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-05-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
755765,St Katherines,2023-05-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
755765,St Katherines,2023-05-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.46
755765,St Katherines,2023-05-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
755765,St Katherines,2023-05-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
755765,St Katherines,2023-05-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.41
755765,St Katherines,2023-05-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.28
755765,St Katherines,2023-05-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.98
755765,St Katherines,2023-05-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
755765,St Katherines,2023-05-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
755765,St Katherines,2023-05-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
755765,St Katherines,2023-05-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.54
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.26
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.21
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
755765,St Katherines,2023-05-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
755765,St Katherines,2023-05-28T17:00:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-05-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
755765,St Katherines,2023-05-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-05-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
755765,St Katherines,2023-05-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-05-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
755765,St Katherines,2023-05-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.76
755765,St Katherines,2023-05-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
755765,St Katherines,2023-05-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
755765,St Katherines,2023-05-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.23
755765,St Katherines,2023-05-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.41
755765,St Katherines,2023-05-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
755765,St Katherines,2023-05-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
755765,St Katherines,2023-05-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
755765,St Katherines,2023-05-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
755765,St Katherines,2023-05-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.26
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.28
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.36
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
755765,St Katherines,2023-05-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
755765,St Katherines,2023-05-28T16:50:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-05-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
755765,St Katherines,2023-05-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
755765,St Katherines,2023-05-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-05-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
755765,St Katherines,2023-05-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.53
755765,St Katherines,2023-05-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
755765,St Katherines,2023-05-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
755765,St Katherines,2023-05-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.3
755765,St Katherines,2023-05-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.28
755765,St Katherines,2023-05-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.34
755765,St Katherines,2023-05-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
755765,St Katherines,2023-05-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
755765,St Katherines,2023-05-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
755765,St Katherines,2023-05-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.38
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.51
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.99
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
755765,St Katherines,2023-05-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-05-28T16:40:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-05-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-05-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
755765,St Katherines,2023-05-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
755765,St Katherines,2023-05-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-05-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
755765,St Katherines,2023-05-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.95
755765,St Katherines,2023-05-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
755765,St Katherines,2023-05-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
755765,St Katherines,2023-05-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.85
755765,St Katherines,2023-05-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.45
755765,St Katherines,2023-05-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.73
755765,St Katherines,2023-05-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
755765,St Katherines,2023-05-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
755765,St Katherines,2023-05-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
755765,St Katherines,2023-05-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.8
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.2
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-05-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
755765,St Katherines,2023-05-28T16:30:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-05-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-05-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
755765,St Katherines,2023-05-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
755765,St Katherines,2023-05-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-05-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
755765,St Katherines,2023-05-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.75
755765,St Katherines,2023-05-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
755765,St Katherines,2023-05-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-05-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.62
755765,St Katherines,2023-05-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.35
755765,St Katherines,2023-05-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.84
755765,St Katherines,2023-05-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
755765,St Katherines,2023-05-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
755765,St Katherines,2023-05-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
755765,St Katherines,2023-05-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.31
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.75
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.85
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
755765,St Katherines,2023-05-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-05-28T16:20:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-05-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
755765,St Katherines,2023-05-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
755765,St Katherines,2023-05-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-05-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
755765,St Katherines,2023-05-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.68
755765,St Katherines,2023-05-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
755765,St Katherines,2023-05-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
755765,St Katherines,2023-05-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.5
755765,St Katherines,2023-05-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.26
755765,St Katherines,2023-05-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
755765,St Katherines,2023-05-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
755765,St Katherines,2023-05-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
755765,St Katherines,2023-05-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
755765,St Katherines,2023-05-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.44
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.03
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.33
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.32
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.41
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.74
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.42
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
755765,St Katherines,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
755765,St Katherines,2023-05-28T16:10:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-05-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
755765,St Katherines,2023-05-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-05-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
755765,St Katherines,2023-05-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-05-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
755765,St Katherines,2023-05-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.75
755765,St Katherines,2023-05-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
755765,St Katherines,2023-05-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-05-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.28
755765,St Katherines,2023-05-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.54
755765,St Katherines,2023-05-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
755765,St Katherines,2023-05-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
755765,St Katherines,2023-05-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
755765,St Katherines,2023-05-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
755765,St Katherines,2023-05-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.92
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.25
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.21
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.42
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
755765,St Katherines,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
755765,St Katherines,2023-05-28T16:00:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-05-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-05-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
755765,St Katherines,2023-05-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
755765,St Katherines,2023-05-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-05-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
755765,St Katherines,2023-05-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.9
755765,St Katherines,2023-05-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
755765,St Katherines,2023-05-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-05-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.02
755765,St Katherines,2023-05-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.8
755765,St Katherines,2023-05-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
755765,St Katherines,2023-05-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
755765,St Katherines,2023-05-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
755765,St Katherines,2023-05-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
755765,St Katherines,2023-05-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.8
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
755765,St Katherines,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
755765,St Katherines,2023-05-28T15:50:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-05-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-05-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
755765,St Katherines,2023-05-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
755765,St Katherines,2023-05-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-05-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
755765,St Katherines,2023-05-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.84
755765,St Katherines,2023-05-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
755765,St Katherines,2023-05-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-05-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.88
755765,St Katherines,2023-05-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.85
755765,St Katherines,2023-05-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.36
755765,St Katherines,2023-05-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
755765,St Katherines,2023-05-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
755765,St Katherines,2023-05-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
755765,St Katherines,2023-05-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.17
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.8
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.03
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.96
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
755765,St Katherines,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
755765,St Katherines,2023-05-28T15:40:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-05-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-05-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
755765,St Katherines,2023-05-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-05-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
755765,St Katherines,2023-05-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-05-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
