Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.75
755765,St Katherines,2023-05-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
755765,St Katherines,2023-05-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
755765,St Katherines,2023-05-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.1
755765,St Katherines,2023-05-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.07
755765,St Katherines,2023-05-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.6
755765,St Katherines,2023-05-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
755765,St Katherines,2023-05-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
755765,St Katherines,2023-05-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
755765,St Katherines,2023-05-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.69
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.82
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.03
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
755765,St Katherines,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
755765,St Katherines,2023-05-28T15:30:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-05-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-05-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755765,St Katherines,2023-05-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-05-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
755765,St Katherines,2023-05-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
755765,St Katherines,2023-05-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.62
755765,St Katherines,2023-05-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
755765,St Katherines,2023-05-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
755765,St Katherines,2023-05-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.8
755765,St Katherines,2023-05-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.18
755765,St Katherines,2023-05-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.44
755765,St Katherines,2023-05-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
755765,St Katherines,2023-05-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
755765,St Katherines,2023-05-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
755765,St Katherines,2023-05-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.18
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.82
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
755765,St Katherines,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-05-28T15:20:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-05-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
755765,St Katherines,2023-05-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
755765,St Katherines,2023-05-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-05-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
755765,St Katherines,2023-05-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.53
755765,St Katherines,2023-05-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
755765,St Katherines,2023-05-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
755765,St Katherines,2023-05-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.48
755765,St Katherines,2023-05-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.89
755765,St Katherines,2023-05-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.5
755765,St Katherines,2023-05-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
755765,St Katherines,2023-05-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
755765,St Katherines,2023-05-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
755765,St Katherines,2023-05-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.75
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.22
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.65
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
755765,St Katherines,2023-05-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-05-28T15:10:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-05-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-05-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
755765,St Katherines,2023-05-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
755765,St Katherines,2023-05-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-05-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
755765,St Katherines,2023-05-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.93
755765,St Katherines,2023-05-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
755765,St Katherines,2023-05-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
755765,St Katherines,2023-05-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.81
755765,St Katherines,2023-05-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.07
755765,St Katherines,2023-05-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.28
755765,St Katherines,2023-05-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
755765,St Katherines,2023-05-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
755765,St Katherines,2023-05-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
755765,St Katherines,2023-05-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.51
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.31
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
755765,St Katherines,2023-05-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755765,St Katherines,2023-05-28T15:00:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-05-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-05-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
755765,St Katherines,2023-05-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
755765,St Katherines,2023-05-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-05-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
755765,St Katherines,2023-05-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.74
755765,St Katherines,2023-05-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
755765,St Katherines,2023-05-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
755765,St Katherines,2023-05-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.86
755765,St Katherines,2023-05-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.79
755765,St Katherines,2023-05-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.03
755765,St Katherines,2023-05-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
755765,St Katherines,2023-05-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
755765,St Katherines,2023-05-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
755765,St Katherines,2023-05-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.67
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.78
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-05-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-05-28T14:50:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-05-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-05-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
755765,St Katherines,2023-05-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
755765,St Katherines,2023-05-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
755765,St Katherines,2023-05-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.87
755765,St Katherines,2023-05-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
755765,St Katherines,2023-05-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-05-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,56.1
755765,St Katherines,2023-05-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.26
755765,St Katherines,2023-05-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.95
755765,St Katherines,2023-05-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
755765,St Katherines,2023-05-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
755765,St Katherines,2023-05-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
755765,St Katherines,2023-05-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.3
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.94
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.7
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
755765,St Katherines,2023-05-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-05-28T14:40:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-05-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
755765,St Katherines,2023-05-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-05-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
755765,St Katherines,2023-05-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-05-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
755765,St Katherines,2023-05-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.83
755765,St Katherines,2023-05-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
755765,St Katherines,2023-05-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
755765,St Katherines,2023-05-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.5
755765,St Katherines,2023-05-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.99
755765,St Katherines,2023-05-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
755765,St Katherines,2023-05-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
755765,St Katherines,2023-05-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
755765,St Katherines,2023-05-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
755765,St Katherines,2023-05-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.26
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.94
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.23
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.07
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
755765,St Katherines,2023-05-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
755765,St Katherines,2023-05-28T14:30:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-05-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
755765,St Katherines,2023-05-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
755765,St Katherines,2023-05-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-05-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
755765,St Katherines,2023-05-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.84
755765,St Katherines,2023-05-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
755765,St Katherines,2023-05-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
755765,St Katherines,2023-05-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,64.39
755765,St Katherines,2023-05-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.92
755765,St Katherines,2023-05-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.12
755765,St Katherines,2023-05-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
755765,St Katherines,2023-05-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
755765,St Katherines,2023-05-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
755765,St Katherines,2023-05-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.64
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.15
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.86
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.62
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
755765,St Katherines,2023-05-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-05-28T14:20:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-05-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-05-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
755765,St Katherines,2023-05-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-05-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
755765,St Katherines,2023-05-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-05-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
755765,St Katherines,2023-05-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.78
755765,St Katherines,2023-05-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
755765,St Katherines,2023-05-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
755765,St Katherines,2023-05-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,60.14
755765,St Katherines,2023-05-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.53
755765,St Katherines,2023-05-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.96
755765,St Katherines,2023-05-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
755765,St Katherines,2023-05-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
755765,St Katherines,2023-05-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
755765,St Katherines,2023-05-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.1
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.45
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.45
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
755765,St Katherines,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-05-28T14:10:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-05-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-05-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
755765,St Katherines,2023-05-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-05-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
755765,St Katherines,2023-05-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-05-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
755765,St Katherines,2023-05-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.2
755765,St Katherines,2023-05-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
755765,St Katherines,2023-05-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-05-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,58.95
755765,St Katherines,2023-05-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.52
755765,St Katherines,2023-05-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.53
755765,St Katherines,2023-05-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
755765,St Katherines,2023-05-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
755765,St Katherines,2023-05-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
755765,St Katherines,2023-05-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.23
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
