Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.56
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.67
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.36
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
755765,St Katherines,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
755765,St Katherines,2023-05-28T14:00:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-05-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-05-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
755765,St Katherines,2023-05-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-05-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
755765,St Katherines,2023-05-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-05-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
755765,St Katherines,2023-05-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.86
755765,St Katherines,2023-05-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
755765,St Katherines,2023-05-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
755765,St Katherines,2023-05-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,59.72
755765,St Katherines,2023-05-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.06
755765,St Katherines,2023-05-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
755765,St Katherines,2023-05-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
755765,St Katherines,2023-05-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
755765,St Katherines,2023-05-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
755765,St Katherines,2023-05-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.99
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.89
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.79
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.64
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.89
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
755765,St Katherines,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-05-28T13:50:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-05-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-05-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
755765,St Katherines,2023-05-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
755765,St Katherines,2023-05-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-05-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
755765,St Katherines,2023-05-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.25
755765,St Katherines,2023-05-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
755765,St Katherines,2023-05-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
755765,St Katherines,2023-05-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,61.78
755765,St Katherines,2023-05-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.4
755765,St Katherines,2023-05-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.58
755765,St Katherines,2023-05-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
755765,St Katherines,2023-05-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
755765,St Katherines,2023-05-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
755765,St Katherines,2023-05-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.94
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.9
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.46
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.9
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.23
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
755765,St Katherines,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
755765,St Katherines,2023-05-28T13:40:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-05-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
755765,St Katherines,2023-05-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-05-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
755765,St Katherines,2023-05-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-05-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
755765,St Katherines,2023-05-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.73
755765,St Katherines,2023-05-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
755765,St Katherines,2023-05-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
755765,St Katherines,2023-05-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,66.03
755765,St Katherines,2023-05-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.25
755765,St Katherines,2023-05-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.94
755765,St Katherines,2023-05-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
755765,St Katherines,2023-05-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
755765,St Katherines,2023-05-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
755765,St Katherines,2023-05-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.7
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.36
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.1
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.26
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
755765,St Katherines,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
755765,St Katherines,2023-05-28T13:30:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-05-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-05-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
755765,St Katherines,2023-05-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
755765,St Katherines,2023-05-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
755765,St Katherines,2023-05-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.04
755765,St Katherines,2023-05-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
755765,St Katherines,2023-05-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
755765,St Katherines,2023-05-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.18
755765,St Katherines,2023-05-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.58
755765,St Katherines,2023-05-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.82
755765,St Katherines,2023-05-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
755765,St Katherines,2023-05-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
755765,St Katherines,2023-05-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
755765,St Katherines,2023-05-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.18
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.74
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.81
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
755765,St Katherines,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
755765,St Katherines,2023-05-28T13:20:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-05-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-05-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
755765,St Katherines,2023-05-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
755765,St Katherines,2023-05-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-05-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
755765,St Katherines,2023-05-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.95
755765,St Katherines,2023-05-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
755765,St Katherines,2023-05-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
755765,St Katherines,2023-05-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.8
755765,St Katherines,2023-05-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.16
755765,St Katherines,2023-05-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.82
755765,St Katherines,2023-05-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
755765,St Katherines,2023-05-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
755765,St Katherines,2023-05-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
755765,St Katherines,2023-05-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.6
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.9
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.7
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.79
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.96
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.81
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
755765,St Katherines,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
755765,St Katherines,2023-05-28T13:10:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-05-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-05-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
755765,St Katherines,2023-05-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-05-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
755765,St Katherines,2023-05-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-05-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
755765,St Katherines,2023-05-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.02
755765,St Katherines,2023-05-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
755765,St Katherines,2023-05-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
755765,St Katherines,2023-05-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,62.88
755765,St Katherines,2023-05-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.9
755765,St Katherines,2023-05-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
755765,St Katherines,2023-05-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
755765,St Katherines,2023-05-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
755765,St Katherines,2023-05-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
755765,St Katherines,2023-05-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.94
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.3
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.18
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.23
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.47
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.2
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-05-28T13:00:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-05-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
755765,St Katherines,2023-05-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
755765,St Katherines,2023-05-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
755765,St Katherines,2023-05-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.92
755765,St Katherines,2023-05-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
755765,St Katherines,2023-05-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
755765,St Katherines,2023-05-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.52
755765,St Katherines,2023-05-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.83
755765,St Katherines,2023-05-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.34
755765,St Katherines,2023-05-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
755765,St Katherines,2023-05-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
755765,St Katherines,2023-05-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
755765,St Katherines,2023-05-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.44
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.08
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.53
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.43
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.3
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.81
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.34
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.05
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-05-28T12:50:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-05-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-05-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
755765,St Katherines,2023-05-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-05-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
755765,St Katherines,2023-05-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-05-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
755765,St Katherines,2023-05-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.38
755765,St Katherines,2023-05-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
755765,St Katherines,2023-05-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
755765,St Katherines,2023-05-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,57.06
755765,St Katherines,2023-05-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.57
755765,St Katherines,2023-05-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.96
755765,St Katherines,2023-05-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
755765,St Katherines,2023-05-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
755765,St Katherines,2023-05-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
755765,St Katherines,2023-05-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.03
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.44
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.23
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.47
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.07
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.49
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.83
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
755765,St Katherines,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
755765,St Katherines,2023-05-28T12:40:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-05-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-05-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
755765,St Katherines,2023-05-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
755765,St Katherines,2023-05-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-05-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
755765,St Katherines,2023-05-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.51
755765,St Katherines,2023-05-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
755765,St Katherines,2023-05-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
755765,St Katherines,2023-05-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.35
755765,St Katherines,2023-05-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.76
755765,St Katherines,2023-05-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.53
755765,St Katherines,2023-05-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
755765,St Katherines,2023-05-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
755765,St Katherines,2023-05-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
755765,St Katherines,2023-05-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.66
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.27
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.31
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.98
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.11
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.14
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
755765,St Katherines,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
755765,St Katherines,2023-05-28T12:30:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-05-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-05-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
755765,St Katherines,2023-05-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
755765,St Katherines,2023-05-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-05-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
755765,St Katherines,2023-05-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.13
755765,St Katherines,2023-05-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
755765,St Katherines,2023-05-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
755765,St Katherines,2023-05-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.67
755765,St Katherines,2023-05-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.42
755765,St Katherines,2023-05-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.15
755765,St Katherines,2023-05-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
755765,St Katherines,2023-05-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
755765,St Katherines,2023-05-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
755765,St Katherines,2023-05-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.31
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
