Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.5
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.31
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.62
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.05
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.72
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
755765,St Katherines,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-05-28T12:20:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-05-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755765,St Katherines,2023-05-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-05-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
755765,St Katherines,2023-05-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-05-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
755765,St Katherines,2023-05-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.61
755765,St Katherines,2023-05-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
755765,St Katherines,2023-05-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
755765,St Katherines,2023-05-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,71.19
755765,St Katherines,2023-05-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.2
755765,St Katherines,2023-05-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.56
755765,St Katherines,2023-05-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
755765,St Katherines,2023-05-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
755765,St Katherines,2023-05-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
755765,St Katherines,2023-05-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.64
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.67
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.97
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.17
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.23
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
755765,St Katherines,2023-05-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-05-28T12:10:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-05-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-05-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
755765,St Katherines,2023-05-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-05-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
755765,St Katherines,2023-05-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-05-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
755765,St Katherines,2023-05-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.97
755765,St Katherines,2023-05-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
755765,St Katherines,2023-05-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
755765,St Katherines,2023-05-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,63.89
755765,St Katherines,2023-05-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.69
755765,St Katherines,2023-05-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.3
755765,St Katherines,2023-05-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
755765,St Katherines,2023-05-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
755765,St Katherines,2023-05-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
755765,St Katherines,2023-05-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.97
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.8
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.09
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.52
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.89
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.45
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.39
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.69
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
755765,St Katherines,2023-05-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-05-28T12:00:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-05-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-05-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
755765,St Katherines,2023-05-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
755765,St Katherines,2023-05-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-05-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
755765,St Katherines,2023-05-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.41
755765,St Katherines,2023-05-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
755765,St Katherines,2023-05-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
755765,St Katherines,2023-05-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,75.33
755765,St Katherines,2023-05-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.3
755765,St Katherines,2023-05-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.45
755765,St Katherines,2023-05-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
755765,St Katherines,2023-05-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.2
755765,St Katherines,2023-05-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
755765,St Katherines,2023-05-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.98
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.0
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.48
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.87
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.38
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.77
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
755765,St Katherines,2023-05-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-05-28T11:50:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-05-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
755765,St Katherines,2023-05-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-05-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
755765,St Katherines,2023-05-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-05-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
755765,St Katherines,2023-05-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.99
755765,St Katherines,2023-05-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
755765,St Katherines,2023-05-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
755765,St Katherines,2023-05-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,65.33
755765,St Katherines,2023-05-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.24
755765,St Katherines,2023-05-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.29
755765,St Katherines,2023-05-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
755765,St Katherines,2023-05-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
755765,St Katherines,2023-05-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
755765,St Katherines,2023-05-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.55
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.28
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.3
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.02
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.53
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.97
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
755765,St Katherines,2023-05-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
755765,St Katherines,2023-05-28T11:40:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-05-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-05-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
755765,St Katherines,2023-05-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
755765,St Katherines,2023-05-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-05-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
755765,St Katherines,2023-05-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.27
755765,St Katherines,2023-05-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
755765,St Katherines,2023-05-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
755765,St Katherines,2023-05-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,66.74
755765,St Katherines,2023-05-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.91
755765,St Katherines,2023-05-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.12
755765,St Katherines,2023-05-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
755765,St Katherines,2023-05-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
755765,St Katherines,2023-05-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
755765,St Katherines,2023-05-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.82
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.7
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.71
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.27
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.97
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.03
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.78
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
755765,St Katherines,2023-05-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
755765,St Katherines,2023-05-28T11:30:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-05-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-05-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
755765,St Katherines,2023-05-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-05-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
755765,St Katherines,2023-05-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-05-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
755765,St Katherines,2023-05-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.87
755765,St Katherines,2023-05-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
755765,St Katherines,2023-05-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
755765,St Katherines,2023-05-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,71.37
755765,St Katherines,2023-05-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.62
755765,St Katherines,2023-05-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.12
755765,St Katherines,2023-05-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
755765,St Katherines,2023-05-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
755765,St Katherines,2023-05-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
755765,St Katherines,2023-05-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.85
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.35
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.57
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.25
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.62
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.6
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.08
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
755765,St Katherines,2023-05-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
755765,St Katherines,2023-05-28T11:20:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-05-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-05-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
755765,St Katherines,2023-05-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-05-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
755765,St Katherines,2023-05-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-05-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
755765,St Katherines,2023-05-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.72
755765,St Katherines,2023-05-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
755765,St Katherines,2023-05-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
755765,St Katherines,2023-05-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,63.8
755765,St Katherines,2023-05-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.83
755765,St Katherines,2023-05-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.28
755765,St Katherines,2023-05-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
755765,St Katherines,2023-05-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
755765,St Katherines,2023-05-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
755765,St Katherines,2023-05-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.64
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.35
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.87
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.63
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.41
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
755765,St Katherines,2023-05-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-05-28T11:10:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-05-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
755765,St Katherines,2023-05-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-05-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
755765,St Katherines,2023-05-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-05-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
755765,St Katherines,2023-05-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.66
755765,St Katherines,2023-05-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
755765,St Katherines,2023-05-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
755765,St Katherines,2023-05-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,65.33
755765,St Katherines,2023-05-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.19
755765,St Katherines,2023-05-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.9
755765,St Katherines,2023-05-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
755765,St Katherines,2023-05-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
755765,St Katherines,2023-05-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
755765,St Katherines,2023-05-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.45
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.04
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.27
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.06
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.76
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.99
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
755765,St Katherines,2023-05-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
755765,St Katherines,2023-05-28T11:00:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-05-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-05-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
755765,St Katherines,2023-05-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
755765,St Katherines,2023-05-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
755765,St Katherines,2023-05-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.77
755765,St Katherines,2023-05-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
755765,St Katherines,2023-05-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
755765,St Katherines,2023-05-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,60.4
755765,St Katherines,2023-05-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.28
755765,St Katherines,2023-05-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.36
755765,St Katherines,2023-05-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
755765,St Katherines,2023-05-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
755765,St Katherines,2023-05-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
755765,St Katherines,2023-05-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.4
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.35
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.97
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.15
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.68
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
755765,St Katherines,2023-05-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-05-28T10:50:00.000+00:00,transformer,,Temperature,C,28.9
