Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755765,St Katherines,2023-05-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
755765,St Katherines,2023-05-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-05-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
755765,St Katherines,2023-05-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.86
755765,St Katherines,2023-05-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
755765,St Katherines,2023-05-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
755765,St Katherines,2023-05-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,63.07
755765,St Katherines,2023-05-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.45
755765,St Katherines,2023-05-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.58
755765,St Katherines,2023-05-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
755765,St Katherines,2023-05-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
755765,St Katherines,2023-05-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
755765,St Katherines,2023-05-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.5
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.06
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.6
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.01
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.15
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.15
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.53
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
755765,St Katherines,2023-05-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-05-28T10:40:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-05-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-05-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755765,St Katherines,2023-05-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-05-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
755765,St Katherines,2023-05-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-05-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
755765,St Katherines,2023-05-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.42
755765,St Katherines,2023-05-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
755765,St Katherines,2023-05-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-05-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.16
755765,St Katherines,2023-05-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.38
755765,St Katherines,2023-05-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.43
755765,St Katherines,2023-05-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
755765,St Katherines,2023-05-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
755765,St Katherines,2023-05-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
755765,St Katherines,2023-05-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.01
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.4
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.45
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
755765,St Katherines,2023-05-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-05-28T10:30:00.000+00:00,transformer,,Temperature,C,28.5
755765,St Katherines,2023-05-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
755765,St Katherines,2023-05-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-05-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
755765,St Katherines,2023-05-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-05-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
755765,St Katherines,2023-05-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.91
755765,St Katherines,2023-05-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
755765,St Katherines,2023-05-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
755765,St Katherines,2023-05-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,59.04
755765,St Katherines,2023-05-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.1
755765,St Katherines,2023-05-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.88
755765,St Katherines,2023-05-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
755765,St Katherines,2023-05-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
755765,St Katherines,2023-05-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
755765,St Katherines,2023-05-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.57
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.23
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.99
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
755765,St Katherines,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
755765,St Katherines,2023-05-28T10:20:00.000+00:00,transformer,,Temperature,C,28.3
755765,St Katherines,2023-05-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-05-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
755765,St Katherines,2023-05-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-05-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
755765,St Katherines,2023-05-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-05-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
755765,St Katherines,2023-05-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.1
755765,St Katherines,2023-05-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
755765,St Katherines,2023-05-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
755765,St Katherines,2023-05-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,61.41
755765,St Katherines,2023-05-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.94
755765,St Katherines,2023-05-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.24
755765,St Katherines,2023-05-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
755765,St Katherines,2023-05-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
755765,St Katherines,2023-05-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
755765,St Katherines,2023-05-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.44
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.55
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.11
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.96
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.55
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.14
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
755765,St Katherines,2023-05-28T10:10:00.000+00:00,transformer,,Temperature,C,28.1
755765,St Katherines,2023-05-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755765,St Katherines,2023-05-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-05-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
755765,St Katherines,2023-05-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-05-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
755765,St Katherines,2023-05-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.33
755765,St Katherines,2023-05-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
755765,St Katherines,2023-05-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
755765,St Katherines,2023-05-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,61.97
755765,St Katherines,2023-05-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.27
755765,St Katherines,2023-05-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.35
755765,St Katherines,2023-05-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
755765,St Katherines,2023-05-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
755765,St Katherines,2023-05-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
755765,St Katherines,2023-05-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.59
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.33
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.67
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.74
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.23
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
755765,St Katherines,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755765,St Katherines,2023-05-28T10:00:00.000+00:00,transformer,,Temperature,C,27.9
755765,St Katherines,2023-05-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-05-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
755765,St Katherines,2023-05-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-05-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
755765,St Katherines,2023-05-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
755765,St Katherines,2023-05-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.11
755765,St Katherines,2023-05-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
755765,St Katherines,2023-05-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-05-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,62.5
755765,St Katherines,2023-05-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.78
755765,St Katherines,2023-05-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.94
755765,St Katherines,2023-05-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
755765,St Katherines,2023-05-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
755765,St Katherines,2023-05-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
755765,St Katherines,2023-05-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.37
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.58
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.77
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.87
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.97
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.12
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
755765,St Katherines,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-05-28T09:50:00.000+00:00,transformer,,Temperature,C,27.7
755765,St Katherines,2023-05-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-05-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
755765,St Katherines,2023-05-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
755765,St Katherines,2023-05-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-05-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
755765,St Katherines,2023-05-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.1
755765,St Katherines,2023-05-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
755765,St Katherines,2023-05-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
755765,St Katherines,2023-05-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,66.07
755765,St Katherines,2023-05-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.2
755765,St Katherines,2023-05-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.57
755765,St Katherines,2023-05-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
755765,St Katherines,2023-05-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
755765,St Katherines,2023-05-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
755765,St Katherines,2023-05-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.15
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.96
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.31
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.8
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.87
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.49
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
755765,St Katherines,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
755765,St Katherines,2023-05-28T09:40:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-05-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
755765,St Katherines,2023-05-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
755765,St Katherines,2023-05-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-05-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
755765,St Katherines,2023-05-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.77
755765,St Katherines,2023-05-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
755765,St Katherines,2023-05-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
755765,St Katherines,2023-05-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,59.41
755765,St Katherines,2023-05-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.08
755765,St Katherines,2023-05-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.84
755765,St Katherines,2023-05-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
755765,St Katherines,2023-05-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
755765,St Katherines,2023-05-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
755765,St Katherines,2023-05-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.62
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.62
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.1
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.36
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.74
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
755765,St Katherines,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
755765,St Katherines,2023-05-28T09:30:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-05-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-05-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
755765,St Katherines,2023-05-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
755765,St Katherines,2023-05-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-05-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
755765,St Katherines,2023-05-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.47
755765,St Katherines,2023-05-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
755765,St Katherines,2023-05-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
755765,St Katherines,2023-05-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,63.14
755765,St Katherines,2023-05-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.66
755765,St Katherines,2023-05-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.31
755765,St Katherines,2023-05-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
755765,St Katherines,2023-05-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
755765,St Katherines,2023-05-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
755765,St Katherines,2023-05-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.39
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.01
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.71
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.98
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.7
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.85
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.81
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.63
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.6
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
755765,St Katherines,2023-05-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
755765,St Katherines,2023-05-28T09:20:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-05-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
755765,St Katherines,2023-05-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
755765,St Katherines,2023-05-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
755765,St Katherines,2023-05-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.26
755765,St Katherines,2023-05-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
755765,St Katherines,2023-05-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
755765,St Katherines,2023-05-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,61.3
755765,St Katherines,2023-05-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.86
755765,St Katherines,2023-05-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.55
755765,St Katherines,2023-05-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
755765,St Katherines,2023-05-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
755765,St Katherines,2023-05-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
755765,St Katherines,2023-05-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.54
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.96
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
