Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.86
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.68
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.43
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
755765,St Katherines,2023-05-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-05-28T09:10:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-05-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-05-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
755765,St Katherines,2023-05-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-05-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
755765,St Katherines,2023-05-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-05-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
755765,St Katherines,2023-05-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.3
755765,St Katherines,2023-05-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
755765,St Katherines,2023-05-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
755765,St Katherines,2023-05-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,59.45
755765,St Katherines,2023-05-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.25
755765,St Katherines,2023-05-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.92
755765,St Katherines,2023-05-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
755765,St Katherines,2023-05-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
755765,St Katherines,2023-05-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
755765,St Katherines,2023-05-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.34
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.47
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.31
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.83
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.28
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.59
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
755765,St Katherines,2023-05-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
755765,St Katherines,2023-05-28T09:00:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-05-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-05-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
755765,St Katherines,2023-05-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-05-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
755765,St Katherines,2023-05-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-05-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
755765,St Katherines,2023-05-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.12
755765,St Katherines,2023-05-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
755765,St Katherines,2023-05-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
755765,St Katherines,2023-05-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,58.73
755765,St Katherines,2023-05-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.32
755765,St Katherines,2023-05-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.37
755765,St Katherines,2023-05-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
755765,St Katherines,2023-05-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
755765,St Katherines,2023-05-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
755765,St Katherines,2023-05-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.71
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.06
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.76
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.78
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.03
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.32
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
755765,St Katherines,2023-05-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-05-28T08:50:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-05-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
755765,St Katherines,2023-05-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-05-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
755765,St Katherines,2023-05-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-05-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
755765,St Katherines,2023-05-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.57
755765,St Katherines,2023-05-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
755765,St Katherines,2023-05-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
755765,St Katherines,2023-05-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,59.52
755765,St Katherines,2023-05-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.04
755765,St Katherines,2023-05-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.54
755765,St Katherines,2023-05-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
755765,St Katherines,2023-05-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
755765,St Katherines,2023-05-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
755765,St Katherines,2023-05-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.43
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.47
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.32
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
755765,St Katherines,2023-05-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-05-28T08:40:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-05-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-05-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
755765,St Katherines,2023-05-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-05-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
755765,St Katherines,2023-05-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-05-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
755765,St Katherines,2023-05-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.15
755765,St Katherines,2023-05-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
755765,St Katherines,2023-05-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
755765,St Katherines,2023-05-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,53.93
755765,St Katherines,2023-05-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.58
755765,St Katherines,2023-05-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.9
755765,St Katherines,2023-05-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
755765,St Katherines,2023-05-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
755765,St Katherines,2023-05-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
755765,St Katherines,2023-05-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.56
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.85
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.61
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.83
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.11
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
755765,St Katherines,2023-05-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-05-28T08:30:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-05-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-05-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
755765,St Katherines,2023-05-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-05-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
755765,St Katherines,2023-05-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-05-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
755765,St Katherines,2023-05-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.61
755765,St Katherines,2023-05-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
755765,St Katherines,2023-05-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
755765,St Katherines,2023-05-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,58.08
755765,St Katherines,2023-05-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.5
755765,St Katherines,2023-05-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.93
755765,St Katherines,2023-05-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
755765,St Katherines,2023-05-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
755765,St Katherines,2023-05-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
755765,St Katherines,2023-05-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.57
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.1
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.76
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.64
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
755765,St Katherines,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-05-28T08:20:00.000+00:00,transformer,,Temperature,C,26.6
755765,St Katherines,2023-05-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-05-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
755765,St Katherines,2023-05-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-05-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
755765,St Katherines,2023-05-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-05-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
755765,St Katherines,2023-05-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.98
755765,St Katherines,2023-05-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
755765,St Katherines,2023-05-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
755765,St Katherines,2023-05-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,64.74
755765,St Katherines,2023-05-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.4
755765,St Katherines,2023-05-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.11
755765,St Katherines,2023-05-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
755765,St Katherines,2023-05-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
755765,St Katherines,2023-05-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
755765,St Katherines,2023-05-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.38
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.1
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.17
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.8
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.89
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.23
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.68
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.75
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
755765,St Katherines,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-05-28T08:10:00.000+00:00,transformer,,Temperature,C,26.5
755765,St Katherines,2023-05-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-05-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
755765,St Katherines,2023-05-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
755765,St Katherines,2023-05-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-05-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
755765,St Katherines,2023-05-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.93
755765,St Katherines,2023-05-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
755765,St Katherines,2023-05-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
755765,St Katherines,2023-05-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,59.44
755765,St Katherines,2023-05-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.52
755765,St Katherines,2023-05-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.74
755765,St Katherines,2023-05-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
755765,St Katherines,2023-05-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
755765,St Katherines,2023-05-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
755765,St Katherines,2023-05-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.82
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.97
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.52
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.72
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.9
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
755765,St Katherines,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-05-28T08:00:00.000+00:00,transformer,,Temperature,C,26.5
755765,St Katherines,2023-05-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-05-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755765,St Katherines,2023-05-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-05-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
755765,St Katherines,2023-05-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-05-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
755765,St Katherines,2023-05-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.63
755765,St Katherines,2023-05-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
755765,St Katherines,2023-05-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
755765,St Katherines,2023-05-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,54.8
755765,St Katherines,2023-05-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.53
755765,St Katherines,2023-05-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.5
755765,St Katherines,2023-05-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
755765,St Katherines,2023-05-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
755765,St Katherines,2023-05-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
755765,St Katherines,2023-05-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.94
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.03
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.36
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.66
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
755765,St Katherines,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-05-28T07:50:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-05-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-05-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
755765,St Katherines,2023-05-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-05-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
755765,St Katherines,2023-05-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-05-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
755765,St Katherines,2023-05-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.28
755765,St Katherines,2023-05-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
755765,St Katherines,2023-05-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
755765,St Katherines,2023-05-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.24
755765,St Katherines,2023-05-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.48
755765,St Katherines,2023-05-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.78
755765,St Katherines,2023-05-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
755765,St Katherines,2023-05-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
755765,St Katherines,2023-05-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
755765,St Katherines,2023-05-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.79
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.76
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.76
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.46
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
755765,St Katherines,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-05-28T07:40:00.000+00:00,transformer,,Temperature,C,26.5
755765,St Katherines,2023-05-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-05-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755765,St Katherines,2023-05-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-05-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
755765,St Katherines,2023-05-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-05-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
755765,St Katherines,2023-05-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.91
755765,St Katherines,2023-05-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
755765,St Katherines,2023-05-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
755765,St Katherines,2023-05-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,57.14
755765,St Katherines,2023-05-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.72
755765,St Katherines,2023-05-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.64
755765,St Katherines,2023-05-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
755765,St Katherines,2023-05-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
755765,St Katherines,2023-05-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
