Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.02
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.85
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
755765,St Katherines,2023-05-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-05-28T07:30:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-05-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-05-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
755765,St Katherines,2023-05-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-05-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
755765,St Katherines,2023-05-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-05-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
755765,St Katherines,2023-05-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.77
755765,St Katherines,2023-05-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
755765,St Katherines,2023-05-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
755765,St Katherines,2023-05-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.53
755765,St Katherines,2023-05-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.49
755765,St Katherines,2023-05-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.7
755765,St Katherines,2023-05-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
755765,St Katherines,2023-05-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
755765,St Katherines,2023-05-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
755765,St Katherines,2023-05-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.2
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.92
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.14
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.04
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.57
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-05-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
755765,St Katherines,2023-05-28T07:20:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-05-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-05-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
755765,St Katherines,2023-05-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
755765,St Katherines,2023-05-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-05-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
755765,St Katherines,2023-05-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.37
755765,St Katherines,2023-05-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
755765,St Katherines,2023-05-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
755765,St Katherines,2023-05-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,58.43
755765,St Katherines,2023-05-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.67
755765,St Katherines,2023-05-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.88
755765,St Katherines,2023-05-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
755765,St Katherines,2023-05-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
755765,St Katherines,2023-05-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
755765,St Katherines,2023-05-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.58
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.34
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
755765,St Katherines,2023-05-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-05-28T07:10:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-05-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-05-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
755765,St Katherines,2023-05-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-05-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
755765,St Katherines,2023-05-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-05-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
755765,St Katherines,2023-05-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.16
755765,St Katherines,2023-05-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
755765,St Katherines,2023-05-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
755765,St Katherines,2023-05-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.66
755765,St Katherines,2023-05-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.62
755765,St Katherines,2023-05-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.15
755765,St Katherines,2023-05-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
755765,St Katherines,2023-05-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
755765,St Katherines,2023-05-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
755765,St Katherines,2023-05-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.4
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.23
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-05-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-05-28T07:00:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-05-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-05-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
755765,St Katherines,2023-05-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-05-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
755765,St Katherines,2023-05-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-05-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
755765,St Katherines,2023-05-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.29
755765,St Katherines,2023-05-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
755765,St Katherines,2023-05-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
755765,St Katherines,2023-05-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.7
755765,St Katherines,2023-05-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.45
755765,St Katherines,2023-05-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
755765,St Katherines,2023-05-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
755765,St Katherines,2023-05-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
755765,St Katherines,2023-05-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
755765,St Katherines,2023-05-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.85
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.52
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.88
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.98
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.54
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.35
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
755765,St Katherines,2023-05-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-05-28T06:50:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-05-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-05-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
755765,St Katherines,2023-05-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-05-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
755765,St Katherines,2023-05-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-05-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
755765,St Katherines,2023-05-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.45
755765,St Katherines,2023-05-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
755765,St Katherines,2023-05-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
755765,St Katherines,2023-05-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,55.4
755765,St Katherines,2023-05-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.67
755765,St Katherines,2023-05-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.48
755765,St Katherines,2023-05-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
755765,St Katherines,2023-05-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
755765,St Katherines,2023-05-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
755765,St Katherines,2023-05-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.43
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.47
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.3
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
755765,St Katherines,2023-05-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-05-28T06:40:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-05-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-05-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
755765,St Katherines,2023-05-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-05-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
755765,St Katherines,2023-05-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-05-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
755765,St Katherines,2023-05-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.73
755765,St Katherines,2023-05-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
755765,St Katherines,2023-05-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
755765,St Katherines,2023-05-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.74
755765,St Katherines,2023-05-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.37
755765,St Katherines,2023-05-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
755765,St Katherines,2023-05-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
755765,St Katherines,2023-05-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
755765,St Katherines,2023-05-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
755765,St Katherines,2023-05-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.28
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.14
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.85
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.1
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
755765,St Katherines,2023-05-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
755765,St Katherines,2023-05-28T06:30:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-05-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-05-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
755765,St Katherines,2023-05-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-05-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
755765,St Katherines,2023-05-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-05-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
755765,St Katherines,2023-05-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.69
755765,St Katherines,2023-05-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
755765,St Katherines,2023-05-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
755765,St Katherines,2023-05-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,51.74
755765,St Katherines,2023-05-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.22
755765,St Katherines,2023-05-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.78
755765,St Katherines,2023-05-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
755765,St Katherines,2023-05-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
755765,St Katherines,2023-05-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
755765,St Katherines,2023-05-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.35
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.38
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.0
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.91
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.34
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.78
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
755765,St Katherines,2023-05-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-05-28T06:20:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-05-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-05-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
755765,St Katherines,2023-05-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-05-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
755765,St Katherines,2023-05-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-05-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
755765,St Katherines,2023-05-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.6
755765,St Katherines,2023-05-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
755765,St Katherines,2023-05-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
755765,St Katherines,2023-05-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,53.14
755765,St Katherines,2023-05-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.35
755765,St Katherines,2023-05-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
755765,St Katherines,2023-05-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
755765,St Katherines,2023-05-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
755765,St Katherines,2023-05-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
755765,St Katherines,2023-05-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.61
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.76
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.17
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.21
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
755765,St Katherines,2023-05-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-05-28T06:10:00.000+00:00,transformer,,Temperature,C,26.5
755765,St Katherines,2023-05-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-05-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
755765,St Katherines,2023-05-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-05-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
755765,St Katherines,2023-05-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-05-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
755765,St Katherines,2023-05-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.04
755765,St Katherines,2023-05-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
755765,St Katherines,2023-05-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-05-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.44
755765,St Katherines,2023-05-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.91
755765,St Katherines,2023-05-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.54
755765,St Katherines,2023-05-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
755765,St Katherines,2023-05-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
755765,St Katherines,2023-05-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
755765,St Katherines,2023-05-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.41
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.8
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.91
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.19
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
