Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
755765,St Katherines,2023-05-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
755765,St Katherines,2023-05-28T06:00:00.000+00:00,transformer,,Temperature,C,26.5
755765,St Katherines,2023-05-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-05-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755765,St Katherines,2023-05-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-05-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
755765,St Katherines,2023-05-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-05-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
755765,St Katherines,2023-05-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.4
755765,St Katherines,2023-05-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
755765,St Katherines,2023-05-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
755765,St Katherines,2023-05-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,52.04
755765,St Katherines,2023-05-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.65
755765,St Katherines,2023-05-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.66
755765,St Katherines,2023-05-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
755765,St Katherines,2023-05-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
755765,St Katherines,2023-05-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
755765,St Katherines,2023-05-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.89
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.15
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.02
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
755765,St Katherines,2023-05-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-05-28T05:50:00.000+00:00,transformer,,Temperature,C,26.5
755765,St Katherines,2023-05-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-05-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755765,St Katherines,2023-05-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-05-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
755765,St Katherines,2023-05-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-05-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
755765,St Katherines,2023-05-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.66
755765,St Katherines,2023-05-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-05-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
755765,St Katherines,2023-05-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.69
755765,St Katherines,2023-05-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.42
755765,St Katherines,2023-05-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.13
755765,St Katherines,2023-05-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
755765,St Katherines,2023-05-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
755765,St Katherines,2023-05-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
755765,St Katherines,2023-05-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.04
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
755765,St Katherines,2023-05-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-05-28T05:40:00.000+00:00,transformer,,Temperature,C,26.6
755765,St Katherines,2023-05-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-05-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
755765,St Katherines,2023-05-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-05-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
755765,St Katherines,2023-05-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-05-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
755765,St Katherines,2023-05-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.44
755765,St Katherines,2023-05-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-05-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
755765,St Katherines,2023-05-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,46.5
755765,St Katherines,2023-05-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.59
755765,St Katherines,2023-05-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
755765,St Katherines,2023-05-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
755765,St Katherines,2023-05-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
755765,St Katherines,2023-05-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
755765,St Katherines,2023-05-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.42
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.25
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
755765,St Katherines,2023-05-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-05-28T05:30:00.000+00:00,transformer,,Temperature,C,26.6
755765,St Katherines,2023-05-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-05-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
755765,St Katherines,2023-05-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-05-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
755765,St Katherines,2023-05-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-05-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
755765,St Katherines,2023-05-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.23
755765,St Katherines,2023-05-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
755765,St Katherines,2023-05-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
755765,St Katherines,2023-05-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,49.47
755765,St Katherines,2023-05-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
755765,St Katherines,2023-05-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
755765,St Katherines,2023-05-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
755765,St Katherines,2023-05-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
755765,St Katherines,2023-05-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
755765,St Katherines,2023-05-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.28
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.64
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.36
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-05-28T05:20:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-05-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-05-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
755765,St Katherines,2023-05-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-05-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
755765,St Katherines,2023-05-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-05-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
755765,St Katherines,2023-05-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.91
755765,St Katherines,2023-05-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
755765,St Katherines,2023-05-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-05-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,52.96
755765,St Katherines,2023-05-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
755765,St Katherines,2023-05-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
755765,St Katherines,2023-05-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
755765,St Katherines,2023-05-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
755765,St Katherines,2023-05-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
755765,St Katherines,2023-05-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.53
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.56
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-05-28T05:10:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-05-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-05-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
755765,St Katherines,2023-05-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-05-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
755765,St Katherines,2023-05-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-05-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
755765,St Katherines,2023-05-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.01
755765,St Katherines,2023-05-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
755765,St Katherines,2023-05-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
755765,St Katherines,2023-05-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.45
755765,St Katherines,2023-05-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
755765,St Katherines,2023-05-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
755765,St Katherines,2023-05-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
755765,St Katherines,2023-05-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
755765,St Katherines,2023-05-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
755765,St Katherines,2023-05-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.62
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.22
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
755765,St Katherines,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-05-28T05:00:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-05-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-05-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
755765,St Katherines,2023-05-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-05-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
755765,St Katherines,2023-05-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-05-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
755765,St Katherines,2023-05-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.34
755765,St Katherines,2023-05-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
755765,St Katherines,2023-05-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
755765,St Katherines,2023-05-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
755765,St Katherines,2023-05-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
755765,St Katherines,2023-05-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
755765,St Katherines,2023-05-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
755765,St Katherines,2023-05-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
755765,St Katherines,2023-05-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
755765,St Katherines,2023-05-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.06
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.98
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
755765,St Katherines,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-05-28T04:50:00.000+00:00,transformer,,Temperature,C,27.0
755765,St Katherines,2023-05-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-05-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
755765,St Katherines,2023-05-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-05-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
755765,St Katherines,2023-05-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-05-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
755765,St Katherines,2023-05-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.47
755765,St Katherines,2023-05-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
755765,St Katherines,2023-05-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
755765,St Katherines,2023-05-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.42
755765,St Katherines,2023-05-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
755765,St Katherines,2023-05-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
755765,St Katherines,2023-05-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
755765,St Katherines,2023-05-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
755765,St Katherines,2023-05-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
755765,St Katherines,2023-05-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.96
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.1
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
755765,St Katherines,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-05-28T04:40:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-05-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-05-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
755765,St Katherines,2023-05-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-05-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
755765,St Katherines,2023-05-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-05-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
755765,St Katherines,2023-05-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.5
755765,St Katherines,2023-05-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-05-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
755765,St Katherines,2023-05-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.8
755765,St Katherines,2023-05-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
755765,St Katherines,2023-05-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
755765,St Katherines,2023-05-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
755765,St Katherines,2023-05-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
755765,St Katherines,2023-05-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
755765,St Katherines,2023-05-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.68
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.06
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
755765,St Katherines,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-05-28T04:30:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-05-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-05-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
755765,St Katherines,2023-05-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755765,St Katherines,2023-05-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
755765,St Katherines,2023-05-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-05-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
755765,St Katherines,2023-05-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.97
755765,St Katherines,2023-05-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
755765,St Katherines,2023-05-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
755765,St Katherines,2023-05-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
755765,St Katherines,2023-05-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
755765,St Katherines,2023-05-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
755765,St Katherines,2023-05-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
755765,St Katherines,2023-05-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
755765,St Katherines,2023-05-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
755765,St Katherines,2023-05-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
