Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.92
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.23
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
755765,St Katherines,2023-05-28T04:20:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-05-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-05-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
755765,St Katherines,2023-05-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755765,St Katherines,2023-05-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
755765,St Katherines,2023-05-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-05-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
755765,St Katherines,2023-05-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.75
755765,St Katherines,2023-05-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
755765,St Katherines,2023-05-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
755765,St Katherines,2023-05-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.76
755765,St Katherines,2023-05-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
755765,St Katherines,2023-05-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
755765,St Katherines,2023-05-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
755765,St Katherines,2023-05-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
755765,St Katherines,2023-05-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
755765,St Katherines,2023-05-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.16
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.91
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-05-28T04:10:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-05-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-05-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
755765,St Katherines,2023-05-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755765,St Katherines,2023-05-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
755765,St Katherines,2023-05-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-05-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
755765,St Katherines,2023-05-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.67
755765,St Katherines,2023-05-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-05-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
755765,St Katherines,2023-05-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.48
755765,St Katherines,2023-05-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
755765,St Katherines,2023-05-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
755765,St Katherines,2023-05-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
755765,St Katherines,2023-05-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
755765,St Katherines,2023-05-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
755765,St Katherines,2023-05-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.48
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.97
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
755765,St Katherines,2023-05-28T04:00:00.000+00:00,transformer,,Temperature,C,27.6
755765,St Katherines,2023-05-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755765,St Katherines,2023-05-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
755765,St Katherines,2023-05-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755765,St Katherines,2023-05-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
755765,St Katherines,2023-05-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755765,St Katherines,2023-05-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
755765,St Katherines,2023-05-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.72
755765,St Katherines,2023-05-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
755765,St Katherines,2023-05-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
755765,St Katherines,2023-05-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.08
755765,St Katherines,2023-05-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
755765,St Katherines,2023-05-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
755765,St Katherines,2023-05-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
755765,St Katherines,2023-05-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
755765,St Katherines,2023-05-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
755765,St Katherines,2023-05-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.26
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.79
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
755765,St Katherines,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
755765,St Katherines,2023-05-28T03:50:00.000+00:00,transformer,,Temperature,C,27.8
755765,St Katherines,2023-05-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755765,St Katherines,2023-05-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
755765,St Katherines,2023-05-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755765,St Katherines,2023-05-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
755765,St Katherines,2023-05-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755765,St Katherines,2023-05-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
755765,St Katherines,2023-05-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.27
755765,St Katherines,2023-05-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
755765,St Katherines,2023-05-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
755765,St Katherines,2023-05-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.93
755765,St Katherines,2023-05-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
755765,St Katherines,2023-05-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
755765,St Katherines,2023-05-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
755765,St Katherines,2023-05-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
755765,St Katherines,2023-05-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
755765,St Katherines,2023-05-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.26
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.58
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.7
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
755765,St Katherines,2023-05-28T03:40:00.000+00:00,transformer,,Temperature,C,27.9
755765,St Katherines,2023-05-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755765,St Katherines,2023-05-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
755765,St Katherines,2023-05-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755765,St Katherines,2023-05-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
755765,St Katherines,2023-05-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755765,St Katherines,2023-05-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
755765,St Katherines,2023-05-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.86
755765,St Katherines,2023-05-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
755765,St Katherines,2023-05-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
755765,St Katherines,2023-05-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
755765,St Katherines,2023-05-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
755765,St Katherines,2023-05-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
755765,St Katherines,2023-05-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
755765,St Katherines,2023-05-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
755765,St Katherines,2023-05-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
755765,St Katherines,2023-05-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.3
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.73
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
755765,St Katherines,2023-05-28T03:30:00.000+00:00,transformer,,Temperature,C,28.0
755765,St Katherines,2023-05-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755765,St Katherines,2023-05-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
755765,St Katherines,2023-05-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755765,St Katherines,2023-05-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
755765,St Katherines,2023-05-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755765,St Katherines,2023-05-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
755765,St Katherines,2023-05-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.42
755765,St Katherines,2023-05-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
755765,St Katherines,2023-05-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
755765,St Katherines,2023-05-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
755765,St Katherines,2023-05-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
755765,St Katherines,2023-05-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
755765,St Katherines,2023-05-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
755765,St Katherines,2023-05-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
755765,St Katherines,2023-05-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
755765,St Katherines,2023-05-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.52
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.41
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-05-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-05-28T03:20:00.000+00:00,transformer,,Temperature,C,28.2
755765,St Katherines,2023-05-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755765,St Katherines,2023-05-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
755765,St Katherines,2023-05-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755765,St Katherines,2023-05-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
755765,St Katherines,2023-05-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755765,St Katherines,2023-05-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
755765,St Katherines,2023-05-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.17
755765,St Katherines,2023-05-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-05-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
755765,St Katherines,2023-05-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.89
755765,St Katherines,2023-05-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
755765,St Katherines,2023-05-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.11
755765,St Katherines,2023-05-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
755765,St Katherines,2023-05-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
755765,St Katherines,2023-05-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
755765,St Katherines,2023-05-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.89
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.73
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-05-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-05-28T03:10:00.000+00:00,transformer,,Temperature,C,28.3
755765,St Katherines,2023-05-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755765,St Katherines,2023-05-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755765,St Katherines,2023-05-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755765,St Katherines,2023-05-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
755765,St Katherines,2023-05-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755765,St Katherines,2023-05-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
755765,St Katherines,2023-05-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.51
755765,St Katherines,2023-05-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
755765,St Katherines,2023-05-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-05-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.15
755765,St Katherines,2023-05-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
755765,St Katherines,2023-05-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.78
755765,St Katherines,2023-05-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
755765,St Katherines,2023-05-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
755765,St Katherines,2023-05-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
755765,St Katherines,2023-05-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.2
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-05-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-05-28T03:00:00.000+00:00,transformer,,Temperature,C,28.4
755765,St Katherines,2023-05-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755765,St Katherines,2023-05-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
755765,St Katherines,2023-05-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755765,St Katherines,2023-05-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
755765,St Katherines,2023-05-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755765,St Katherines,2023-05-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
755765,St Katherines,2023-05-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.83
755765,St Katherines,2023-05-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-05-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
755765,St Katherines,2023-05-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.86
755765,St Katherines,2023-05-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
755765,St Katherines,2023-05-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
755765,St Katherines,2023-05-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
755765,St Katherines,2023-05-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
755765,St Katherines,2023-05-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
755765,St Katherines,2023-05-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.43
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.58
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-05-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-05-28T02:50:00.000+00:00,transformer,,Temperature,C,28.5
755765,St Katherines,2023-05-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755765,St Katherines,2023-05-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
755765,St Katherines,2023-05-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755765,St Katherines,2023-05-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
755765,St Katherines,2023-05-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755765,St Katherines,2023-05-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
755765,St Katherines,2023-05-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.5
755765,St Katherines,2023-05-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
755765,St Katherines,2023-05-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
755765,St Katherines,2023-05-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.58
755765,St Katherines,2023-05-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
