Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
755765,St Katherines,2023-05-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
755765,St Katherines,2023-05-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
755765,St Katherines,2023-05-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
755765,St Katherines,2023-05-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.86
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
755765,St Katherines,2023-05-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-05-28T02:40:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-05-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755765,St Katherines,2023-05-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755765,St Katherines,2023-05-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755765,St Katherines,2023-05-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
755765,St Katherines,2023-05-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755765,St Katherines,2023-05-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
755765,St Katherines,2023-05-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.14
755765,St Katherines,2023-05-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
755765,St Katherines,2023-05-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
755765,St Katherines,2023-05-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.32
755765,St Katherines,2023-05-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
755765,St Katherines,2023-05-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.53
755765,St Katherines,2023-05-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
755765,St Katherines,2023-05-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
755765,St Katherines,2023-05-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
755765,St Katherines,2023-05-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.81
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.07
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-05-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
755765,St Katherines,2023-05-28T02:30:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-05-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755765,St Katherines,2023-05-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755765,St Katherines,2023-05-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755765,St Katherines,2023-05-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
755765,St Katherines,2023-05-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755765,St Katherines,2023-05-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
755765,St Katherines,2023-05-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.17
755765,St Katherines,2023-05-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
755765,St Katherines,2023-05-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
755765,St Katherines,2023-05-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.87
755765,St Katherines,2023-05-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
755765,St Katherines,2023-05-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
755765,St Katherines,2023-05-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
755765,St Katherines,2023-05-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
755765,St Katherines,2023-05-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
755765,St Katherines,2023-05-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.63
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.01
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-05-28T02:20:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-05-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755765,St Katherines,2023-05-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
755765,St Katherines,2023-05-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755765,St Katherines,2023-05-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
755765,St Katherines,2023-05-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755765,St Katherines,2023-05-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
755765,St Katherines,2023-05-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.19
755765,St Katherines,2023-05-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
755765,St Katherines,2023-05-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
755765,St Katherines,2023-05-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
755765,St Katherines,2023-05-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
755765,St Katherines,2023-05-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
755765,St Katherines,2023-05-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
755765,St Katherines,2023-05-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
755765,St Katherines,2023-05-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
755765,St Katherines,2023-05-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.6
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.69
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-05-28T02:10:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-05-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755765,St Katherines,2023-05-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
755765,St Katherines,2023-05-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755765,St Katherines,2023-05-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
755765,St Katherines,2023-05-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755765,St Katherines,2023-05-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
755765,St Katherines,2023-05-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.12
755765,St Katherines,2023-05-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
755765,St Katherines,2023-05-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
755765,St Katherines,2023-05-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.61
755765,St Katherines,2023-05-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
755765,St Katherines,2023-05-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.44
755765,St Katherines,2023-05-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
755765,St Katherines,2023-05-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
755765,St Katherines,2023-05-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
755765,St Katherines,2023-05-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.33
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.54
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-05-28T02:00:00.000+00:00,transformer,,Temperature,C,29.2
755765,St Katherines,2023-05-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755765,St Katherines,2023-05-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
755765,St Katherines,2023-05-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755765,St Katherines,2023-05-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
755765,St Katherines,2023-05-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755765,St Katherines,2023-05-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
755765,St Katherines,2023-05-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.38
755765,St Katherines,2023-05-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
755765,St Katherines,2023-05-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
755765,St Katherines,2023-05-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
755765,St Katherines,2023-05-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
755765,St Katherines,2023-05-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
755765,St Katherines,2023-05-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
755765,St Katherines,2023-05-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
755765,St Katherines,2023-05-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
755765,St Katherines,2023-05-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.73
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.71
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-05-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-05-28T01:50:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-05-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755765,St Katherines,2023-05-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
755765,St Katherines,2023-05-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755765,St Katherines,2023-05-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
755765,St Katherines,2023-05-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755765,St Katherines,2023-05-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
755765,St Katherines,2023-05-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.82
755765,St Katherines,2023-05-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
755765,St Katherines,2023-05-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
755765,St Katherines,2023-05-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.37
755765,St Katherines,2023-05-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
755765,St Katherines,2023-05-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
755765,St Katherines,2023-05-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
755765,St Katherines,2023-05-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
755765,St Katherines,2023-05-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
755765,St Katherines,2023-05-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.75
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.01
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-05-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-05-28T01:40:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-05-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755765,St Katherines,2023-05-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
755765,St Katherines,2023-05-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755765,St Katherines,2023-05-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
755765,St Katherines,2023-05-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755765,St Katherines,2023-05-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
755765,St Katherines,2023-05-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.92
755765,St Katherines,2023-05-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
755765,St Katherines,2023-05-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
755765,St Katherines,2023-05-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.82
755765,St Katherines,2023-05-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
755765,St Katherines,2023-05-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
755765,St Katherines,2023-05-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
755765,St Katherines,2023-05-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
755765,St Katherines,2023-05-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
755765,St Katherines,2023-05-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.27
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.15
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.83
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-05-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-05-28T01:30:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-05-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755765,St Katherines,2023-05-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
755765,St Katherines,2023-05-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755765,St Katherines,2023-05-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
755765,St Katherines,2023-05-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755765,St Katherines,2023-05-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
755765,St Katherines,2023-05-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.57
755765,St Katherines,2023-05-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
755765,St Katherines,2023-05-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
755765,St Katherines,2023-05-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.32
755765,St Katherines,2023-05-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
755765,St Katherines,2023-05-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
755765,St Katherines,2023-05-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
755765,St Katherines,2023-05-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
755765,St Katherines,2023-05-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
755765,St Katherines,2023-05-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.16
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.4
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-05-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755765,St Katherines,2023-05-28T01:20:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-05-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755765,St Katherines,2023-05-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
755765,St Katherines,2023-05-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755765,St Katherines,2023-05-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
755765,St Katherines,2023-05-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755765,St Katherines,2023-05-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
755765,St Katherines,2023-05-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.58
755765,St Katherines,2023-05-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
755765,St Katherines,2023-05-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
755765,St Katherines,2023-05-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.98
755765,St Katherines,2023-05-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
755765,St Katherines,2023-05-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
755765,St Katherines,2023-05-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
755765,St Katherines,2023-05-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
755765,St Katherines,2023-05-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
755765,St Katherines,2023-05-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.93
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.81
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.81
