Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.27
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-05-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
755765,St Katherines,2023-05-28T01:10:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-05-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755765,St Katherines,2023-05-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
755765,St Katherines,2023-05-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755765,St Katherines,2023-05-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
755765,St Katherines,2023-05-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755765,St Katherines,2023-05-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
755765,St Katherines,2023-05-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.86
755765,St Katherines,2023-05-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-05-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.42
755765,St Katherines,2023-05-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
755765,St Katherines,2023-05-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
755765,St Katherines,2023-05-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
755765,St Katherines,2023-05-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
755765,St Katherines,2023-05-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
755765,St Katherines,2023-05-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.9
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.85
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-05-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-05-28T01:00:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-05-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755765,St Katherines,2023-05-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
755765,St Katherines,2023-05-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755765,St Katherines,2023-05-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
755765,St Katherines,2023-05-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755765,St Katherines,2023-05-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
755765,St Katherines,2023-05-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.85
755765,St Katherines,2023-05-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
755765,St Katherines,2023-05-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
755765,St Katherines,2023-05-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.17
755765,St Katherines,2023-05-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
755765,St Katherines,2023-05-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
755765,St Katherines,2023-05-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
755765,St Katherines,2023-05-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
755765,St Katherines,2023-05-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
755765,St Katherines,2023-05-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.1
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.43
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-05-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-05-28T00:50:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-05-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755765,St Katherines,2023-05-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
755765,St Katherines,2023-05-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755765,St Katherines,2023-05-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
755765,St Katherines,2023-05-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755765,St Katherines,2023-05-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
755765,St Katherines,2023-05-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.67
755765,St Katherines,2023-05-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
755765,St Katherines,2023-05-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-05-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.74
755765,St Katherines,2023-05-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
755765,St Katherines,2023-05-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
755765,St Katherines,2023-05-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
755765,St Katherines,2023-05-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
755765,St Katherines,2023-05-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
755765,St Katherines,2023-05-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.43
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.2
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-05-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-05-28T00:40:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-05-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755765,St Katherines,2023-05-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
755765,St Katherines,2023-05-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755765,St Katherines,2023-05-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
755765,St Katherines,2023-05-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755765,St Katherines,2023-05-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
755765,St Katherines,2023-05-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.25
755765,St Katherines,2023-05-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
755765,St Katherines,2023-05-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
755765,St Katherines,2023-05-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.57
755765,St Katherines,2023-05-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
755765,St Katherines,2023-05-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
755765,St Katherines,2023-05-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
755765,St Katherines,2023-05-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
755765,St Katherines,2023-05-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
755765,St Katherines,2023-05-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.8
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.3
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
755765,St Katherines,2023-05-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
755765,St Katherines,2023-05-28T00:30:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-05-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755765,St Katherines,2023-05-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
755765,St Katherines,2023-05-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755765,St Katherines,2023-05-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
755765,St Katherines,2023-05-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755765,St Katherines,2023-05-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
755765,St Katherines,2023-05-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.15
755765,St Katherines,2023-05-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-05-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
755765,St Katherines,2023-05-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.24
755765,St Katherines,2023-05-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
755765,St Katherines,2023-05-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
755765,St Katherines,2023-05-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
755765,St Katherines,2023-05-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
755765,St Katherines,2023-05-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
755765,St Katherines,2023-05-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.03
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.16
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-05-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
755765,St Katherines,2023-05-28T00:20:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-05-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755765,St Katherines,2023-05-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
755765,St Katherines,2023-05-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755765,St Katherines,2023-05-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
755765,St Katherines,2023-05-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755765,St Katherines,2023-05-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
755765,St Katherines,2023-05-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.33
755765,St Katherines,2023-05-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
755765,St Katherines,2023-05-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
755765,St Katherines,2023-05-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
755765,St Katherines,2023-05-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
755765,St Katherines,2023-05-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
755765,St Katherines,2023-05-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
755765,St Katherines,2023-05-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
755765,St Katherines,2023-05-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
755765,St Katherines,2023-05-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.11
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.99
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.81
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-05-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
755765,St Katherines,2023-05-28T00:10:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-05-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-05-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
755765,St Katherines,2023-05-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755765,St Katherines,2023-05-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
755765,St Katherines,2023-05-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755765,St Katherines,2023-05-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
755765,St Katherines,2023-05-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.86
755765,St Katherines,2023-05-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
755765,St Katherines,2023-05-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
755765,St Katherines,2023-05-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.18
755765,St Katherines,2023-05-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
755765,St Katherines,2023-05-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
755765,St Katherines,2023-05-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
755765,St Katherines,2023-05-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
755765,St Katherines,2023-05-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
755765,St Katherines,2023-05-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.8
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.2
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
755765,St Katherines,2023-05-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-05-28T00:00:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-05-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755765,St Katherines,2023-05-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
755765,St Katherines,2023-05-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-05-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
755765,St Katherines,2023-05-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755765,St Katherines,2023-05-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
755765,St Katherines,2023-05-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.18
755765,St Katherines,2023-05-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
755765,St Katherines,2023-05-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
755765,St Katherines,2023-05-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
755765,St Katherines,2023-05-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
755765,St Katherines,2023-05-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
755765,St Katherines,2023-05-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
755765,St Katherines,2023-05-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
755765,St Katherines,2023-05-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
755765,St Katherines,2023-05-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.41
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.39
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
755765,St Katherines,2023-05-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-05-29T23:50:00.000+00:00,transformer,,Temperature,C,26.1
755765,St Katherines,2023-05-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755765,St Katherines,2023-05-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
755765,St Katherines,2023-05-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755765,St Katherines,2023-05-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
755765,St Katherines,2023-05-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755765,St Katherines,2023-05-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
755765,St Katherines,2023-05-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.33
755765,St Katherines,2023-05-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
755765,St Katherines,2023-05-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
755765,St Katherines,2023-05-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.26
755765,St Katherines,2023-05-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
755765,St Katherines,2023-05-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
755765,St Katherines,2023-05-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
755765,St Katherines,2023-05-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
755765,St Katherines,2023-05-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
755765,St Katherines,2023-05-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.82
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.08
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
755765,St Katherines,2023-05-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-05-29T23:40:00.000+00:00,transformer,,Temperature,C,26.3
755765,St Katherines,2023-05-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755765,St Katherines,2023-05-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
755765,St Katherines,2023-05-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755765,St Katherines,2023-05-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
755765,St Katherines,2023-05-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755765,St Katherines,2023-05-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
755765,St Katherines,2023-05-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
755765,St Katherines,2023-05-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
755765,St Katherines,2023-05-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
755765,St Katherines,2023-05-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
755765,St Katherines,2023-05-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
755765,St Katherines,2023-05-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
755765,St Katherines,2023-05-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
755765,St Katherines,2023-05-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
755765,St Katherines,2023-05-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
755765,St Katherines,2023-05-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
