Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.82
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-05-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
755765,St Katherines,2023-05-29T23:30:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-05-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755765,St Katherines,2023-05-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
755765,St Katherines,2023-05-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755765,St Katherines,2023-05-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
755765,St Katherines,2023-05-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755765,St Katherines,2023-05-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
755765,St Katherines,2023-05-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.9
755765,St Katherines,2023-05-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
755765,St Katherines,2023-05-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-05-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.11
755765,St Katherines,2023-05-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
755765,St Katherines,2023-05-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
755765,St Katherines,2023-05-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
755765,St Katherines,2023-05-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
755765,St Katherines,2023-05-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
755765,St Katherines,2023-05-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.94
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-05-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-05-29T23:20:00.000+00:00,transformer,,Temperature,C,26.6
755765,St Katherines,2023-05-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755765,St Katherines,2023-05-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
755765,St Katherines,2023-05-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755765,St Katherines,2023-05-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
755765,St Katherines,2023-05-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755765,St Katherines,2023-05-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
755765,St Katherines,2023-05-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.2
755765,St Katherines,2023-05-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
755765,St Katherines,2023-05-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
755765,St Katherines,2023-05-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.74
755765,St Katherines,2023-05-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
755765,St Katherines,2023-05-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
755765,St Katherines,2023-05-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
755765,St Katherines,2023-05-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
755765,St Katherines,2023-05-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.92
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.9
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
755765,St Katherines,2023-05-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-05-29T23:10:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-05-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755765,St Katherines,2023-05-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
755765,St Katherines,2023-05-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755765,St Katherines,2023-05-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
755765,St Katherines,2023-05-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755765,St Katherines,2023-05-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
755765,St Katherines,2023-05-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.04
755765,St Katherines,2023-05-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
755765,St Katherines,2023-05-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
755765,St Katherines,2023-05-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.6
755765,St Katherines,2023-05-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
755765,St Katherines,2023-05-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
755765,St Katherines,2023-05-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
755765,St Katherines,2023-05-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
755765,St Katherines,2023-05-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
755765,St Katherines,2023-05-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.81
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.19
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.7
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
755765,St Katherines,2023-05-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-05-29T23:00:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-05-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755765,St Katherines,2023-05-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
755765,St Katherines,2023-05-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-05-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
755765,St Katherines,2023-05-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755765,St Katherines,2023-05-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
755765,St Katherines,2023-05-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.74
755765,St Katherines,2023-05-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-05-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
755765,St Katherines,2023-05-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.25
755765,St Katherines,2023-05-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
755765,St Katherines,2023-05-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
755765,St Katherines,2023-05-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
755765,St Katherines,2023-05-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
755765,St Katherines,2023-05-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
755765,St Katherines,2023-05-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.63
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.88
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.4
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
755765,St Katherines,2023-05-29T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-05-29T22:50:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-05-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755765,St Katherines,2023-05-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
755765,St Katherines,2023-05-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755765,St Katherines,2023-05-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
755765,St Katherines,2023-05-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755765,St Katherines,2023-05-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
755765,St Katherines,2023-05-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.49
755765,St Katherines,2023-05-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-05-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
755765,St Katherines,2023-05-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.99
755765,St Katherines,2023-05-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
755765,St Katherines,2023-05-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
755765,St Katherines,2023-05-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
755765,St Katherines,2023-05-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
755765,St Katherines,2023-05-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
755765,St Katherines,2023-05-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.96
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.71
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
755765,St Katherines,2023-05-29T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-05-29T22:40:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-05-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-05-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
755765,St Katherines,2023-05-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755765,St Katherines,2023-05-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
755765,St Katherines,2023-05-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755765,St Katherines,2023-05-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
755765,St Katherines,2023-05-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.02
755765,St Katherines,2023-05-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
755765,St Katherines,2023-05-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
755765,St Katherines,2023-05-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.73
755765,St Katherines,2023-05-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
755765,St Katherines,2023-05-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
755765,St Katherines,2023-05-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
755765,St Katherines,2023-05-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
755765,St Katherines,2023-05-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
755765,St Katherines,2023-05-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.83
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.64
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-05-29T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-05-29T22:30:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-05-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755765,St Katherines,2023-05-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
755765,St Katherines,2023-05-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-05-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
755765,St Katherines,2023-05-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755765,St Katherines,2023-05-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
755765,St Katherines,2023-05-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.69
755765,St Katherines,2023-05-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
755765,St Katherines,2023-05-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
755765,St Katherines,2023-05-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
755765,St Katherines,2023-05-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
755765,St Katherines,2023-05-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
755765,St Katherines,2023-05-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
755765,St Katherines,2023-05-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
755765,St Katherines,2023-05-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
755765,St Katherines,2023-05-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.46
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.8
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.7
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-05-29T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-05-29T22:20:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-05-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755765,St Katherines,2023-05-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
755765,St Katherines,2023-05-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755765,St Katherines,2023-05-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
755765,St Katherines,2023-05-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755765,St Katherines,2023-05-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
755765,St Katherines,2023-05-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.75
755765,St Katherines,2023-05-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-05-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
755765,St Katherines,2023-05-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.12
755765,St Katherines,2023-05-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
755765,St Katherines,2023-05-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.37
755765,St Katherines,2023-05-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
755765,St Katherines,2023-05-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
755765,St Katherines,2023-05-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
755765,St Katherines,2023-05-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.17
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
755765,St Katherines,2023-05-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-05-29T22:10:00.000+00:00,transformer,,Temperature,C,27.6
755765,St Katherines,2023-05-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755765,St Katherines,2023-05-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
755765,St Katherines,2023-05-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755765,St Katherines,2023-05-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
755765,St Katherines,2023-05-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755765,St Katherines,2023-05-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
755765,St Katherines,2023-05-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.82
755765,St Katherines,2023-05-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
755765,St Katherines,2023-05-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
755765,St Katherines,2023-05-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
755765,St Katherines,2023-05-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
755765,St Katherines,2023-05-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
755765,St Katherines,2023-05-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
755765,St Katherines,2023-05-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
755765,St Katherines,2023-05-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
755765,St Katherines,2023-05-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.62
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.09
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
755765,St Katherines,2023-05-29T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-05-29T22:00:00.000+00:00,transformer,,Temperature,C,27.6
755765,St Katherines,2023-05-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755765,St Katherines,2023-05-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
755765,St Katherines,2023-05-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755765,St Katherines,2023-05-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
755765,St Katherines,2023-05-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755765,St Katherines,2023-05-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
755765,St Katherines,2023-05-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.9
