Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
755765,St Katherines,2023-05-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
755765,St Katherines,2023-05-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.62
755765,St Katherines,2023-05-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
755765,St Katherines,2023-05-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
755765,St Katherines,2023-05-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
755765,St Katherines,2023-05-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
755765,St Katherines,2023-05-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
755765,St Katherines,2023-05-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.96
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.73
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.84
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
755765,St Katherines,2023-05-29T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-05-29T21:50:00.000+00:00,transformer,,Temperature,C,27.8
755765,St Katherines,2023-05-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755765,St Katherines,2023-05-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
755765,St Katherines,2023-05-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755765,St Katherines,2023-05-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
755765,St Katherines,2023-05-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755765,St Katherines,2023-05-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
755765,St Katherines,2023-05-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.96
755765,St Katherines,2023-05-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-05-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-05-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.54
755765,St Katherines,2023-05-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
755765,St Katherines,2023-05-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
755765,St Katherines,2023-05-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
755765,St Katherines,2023-05-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
755765,St Katherines,2023-05-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
755765,St Katherines,2023-05-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.42
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.38
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-05-29T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-05-29T21:40:00.000+00:00,transformer,,Temperature,C,27.9
755765,St Katherines,2023-05-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755765,St Katherines,2023-05-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
755765,St Katherines,2023-05-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755765,St Katherines,2023-05-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
755765,St Katherines,2023-05-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755765,St Katherines,2023-05-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
755765,St Katherines,2023-05-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.35
755765,St Katherines,2023-05-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
755765,St Katherines,2023-05-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
755765,St Katherines,2023-05-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
755765,St Katherines,2023-05-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
755765,St Katherines,2023-05-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
755765,St Katherines,2023-05-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
755765,St Katherines,2023-05-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
755765,St Katherines,2023-05-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
755765,St Katherines,2023-05-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.71
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.91
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.28
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.05
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
755765,St Katherines,2023-05-29T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
755765,St Katherines,2023-05-29T21:30:00.000+00:00,transformer,,Temperature,C,28.0
755765,St Katherines,2023-05-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755765,St Katherines,2023-05-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
755765,St Katherines,2023-05-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755765,St Katherines,2023-05-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
755765,St Katherines,2023-05-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755765,St Katherines,2023-05-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
755765,St Katherines,2023-05-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.06
755765,St Katherines,2023-05-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
755765,St Katherines,2023-05-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
755765,St Katherines,2023-05-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.35
755765,St Katherines,2023-05-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.6
755765,St Katherines,2023-05-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
755765,St Katherines,2023-05-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
755765,St Katherines,2023-05-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
755765,St Katherines,2023-05-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
755765,St Katherines,2023-05-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.68
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.67
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-05-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
755765,St Katherines,2023-05-29T21:20:00.000+00:00,transformer,,Temperature,C,28.2
755765,St Katherines,2023-05-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755765,St Katherines,2023-05-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
755765,St Katherines,2023-05-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-05-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
755765,St Katherines,2023-05-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-05-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
755765,St Katherines,2023-05-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.63
755765,St Katherines,2023-05-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
755765,St Katherines,2023-05-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
755765,St Katherines,2023-05-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.78
755765,St Katherines,2023-05-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
755765,St Katherines,2023-05-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
755765,St Katherines,2023-05-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
755765,St Katherines,2023-05-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
755765,St Katherines,2023-05-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
755765,St Katherines,2023-05-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.59
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.03
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.75
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.97
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
755765,St Katherines,2023-05-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-05-29T21:10:00.000+00:00,transformer,,Temperature,C,28.3
755765,St Katherines,2023-05-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-05-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
755765,St Katherines,2023-05-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755765,St Katherines,2023-05-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
755765,St Katherines,2023-05-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-05-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
755765,St Katherines,2023-05-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.35
755765,St Katherines,2023-05-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-05-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
755765,St Katherines,2023-05-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.33
755765,St Katherines,2023-05-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
755765,St Katherines,2023-05-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
755765,St Katherines,2023-05-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
755765,St Katherines,2023-05-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
755765,St Katherines,2023-05-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
755765,St Katherines,2023-05-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.67
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.98
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
755765,St Katherines,2023-05-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
755765,St Katherines,2023-05-29T21:00:00.000+00:00,transformer,,Temperature,C,28.4
755765,St Katherines,2023-05-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755765,St Katherines,2023-05-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
755765,St Katherines,2023-05-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-05-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
755765,St Katherines,2023-05-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-05-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
755765,St Katherines,2023-05-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.44
755765,St Katherines,2023-05-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-05-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
755765,St Katherines,2023-05-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.2
755765,St Katherines,2023-05-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.85
755765,St Katherines,2023-05-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.06
755765,St Katherines,2023-05-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
755765,St Katherines,2023-05-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
755765,St Katherines,2023-05-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
755765,St Katherines,2023-05-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.65
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-05-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
755765,St Katherines,2023-05-29T20:50:00.000+00:00,transformer,,Temperature,C,28.5
755765,St Katherines,2023-05-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755765,St Katherines,2023-05-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
755765,St Katherines,2023-05-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755765,St Katherines,2023-05-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
755765,St Katherines,2023-05-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-05-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
755765,St Katherines,2023-05-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.15
755765,St Katherines,2023-05-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
755765,St Katherines,2023-05-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
755765,St Katherines,2023-05-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.54
755765,St Katherines,2023-05-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.4
755765,St Katherines,2023-05-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.84
755765,St Katherines,2023-05-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
755765,St Katherines,2023-05-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
755765,St Katherines,2023-05-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
755765,St Katherines,2023-05-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.67
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.07
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.82
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.95
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
755765,St Katherines,2023-05-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
755765,St Katherines,2023-05-29T20:40:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-05-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755765,St Katherines,2023-05-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755765,St Katherines,2023-05-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-05-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
755765,St Katherines,2023-05-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-05-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
755765,St Katherines,2023-05-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.11
755765,St Katherines,2023-05-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
755765,St Katherines,2023-05-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
755765,St Katherines,2023-05-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.35
755765,St Katherines,2023-05-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
755765,St Katherines,2023-05-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.64
755765,St Katherines,2023-05-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
755765,St Katherines,2023-05-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
755765,St Katherines,2023-05-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
755765,St Katherines,2023-05-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.4
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.63
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.84
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
755765,St Katherines,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
755765,St Katherines,2023-05-29T20:30:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-05-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-05-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
755765,St Katherines,2023-05-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-05-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
755765,St Katherines,2023-05-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-05-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
755765,St Katherines,2023-05-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
755765,St Katherines,2023-05-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-05-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
755765,St Katherines,2023-05-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.57
755765,St Katherines,2023-05-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
755765,St Katherines,2023-05-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.47
755765,St Katherines,2023-05-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
755765,St Katherines,2023-05-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
755765,St Katherines,2023-05-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
755765,St Katherines,2023-05-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
