Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.07
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.17
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
755765,St Katherines,2023-05-29T20:20:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-05-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755765,St Katherines,2023-05-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
755765,St Katherines,2023-05-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755765,St Katherines,2023-05-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
755765,St Katherines,2023-05-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-05-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
755765,St Katherines,2023-05-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.76
755765,St Katherines,2023-05-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
755765,St Katherines,2023-05-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
755765,St Katherines,2023-05-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.19
755765,St Katherines,2023-05-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.56
755765,St Katherines,2023-05-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.73
755765,St Katherines,2023-05-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
755765,St Katherines,2023-05-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
755765,St Katherines,2023-05-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
755765,St Katherines,2023-05-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.24
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.69
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.1
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.52
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.53
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
755765,St Katherines,2023-05-29T20:10:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-05-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755765,St Katherines,2023-05-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
755765,St Katherines,2023-05-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755765,St Katherines,2023-05-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
755765,St Katherines,2023-05-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-05-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
755765,St Katherines,2023-05-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.92
755765,St Katherines,2023-05-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
755765,St Katherines,2023-05-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
755765,St Katherines,2023-05-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.9
755765,St Katherines,2023-05-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.02
755765,St Katherines,2023-05-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.51
755765,St Katherines,2023-05-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
755765,St Katherines,2023-05-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
755765,St Katherines,2023-05-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
755765,St Katherines,2023-05-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.43
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.75
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.37
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.35
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-05-29T20:00:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-05-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755765,St Katherines,2023-05-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
755765,St Katherines,2023-05-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-05-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
755765,St Katherines,2023-05-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-05-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
755765,St Katherines,2023-05-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.97
755765,St Katherines,2023-05-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-05-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
755765,St Katherines,2023-05-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.97
755765,St Katherines,2023-05-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.15
755765,St Katherines,2023-05-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
755765,St Katherines,2023-05-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
755765,St Katherines,2023-05-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
755765,St Katherines,2023-05-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
755765,St Katherines,2023-05-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.76
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.47
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.52
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.41
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
755765,St Katherines,2023-05-29T19:50:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-05-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755765,St Katherines,2023-05-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
755765,St Katherines,2023-05-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-05-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
755765,St Katherines,2023-05-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-05-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
755765,St Katherines,2023-05-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.77
755765,St Katherines,2023-05-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
755765,St Katherines,2023-05-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
755765,St Katherines,2023-05-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.1
755765,St Katherines,2023-05-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.3
755765,St Katherines,2023-05-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
755765,St Katherines,2023-05-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
755765,St Katherines,2023-05-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
755765,St Katherines,2023-05-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
755765,St Katherines,2023-05-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.52
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.41
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.65
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
755765,St Katherines,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
755765,St Katherines,2023-05-29T19:40:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-05-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-05-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
755765,St Katherines,2023-05-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-05-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
755765,St Katherines,2023-05-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-05-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
755765,St Katherines,2023-05-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.46
755765,St Katherines,2023-05-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-05-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
755765,St Katherines,2023-05-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.41
755765,St Katherines,2023-05-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.56
755765,St Katherines,2023-05-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.33
755765,St Katherines,2023-05-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
755765,St Katherines,2023-05-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
755765,St Katherines,2023-05-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
755765,St Katherines,2023-05-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.46
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.8
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.61
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
755765,St Katherines,2023-05-29T19:30:00.000+00:00,transformer,,Temperature,C,29.2
755765,St Katherines,2023-05-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-05-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
755765,St Katherines,2023-05-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-05-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
755765,St Katherines,2023-05-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-05-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
755765,St Katherines,2023-05-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.7
755765,St Katherines,2023-05-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
755765,St Katherines,2023-05-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
755765,St Katherines,2023-05-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.86
755765,St Katherines,2023-05-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.84
755765,St Katherines,2023-05-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.99
755765,St Katherines,2023-05-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
755765,St Katherines,2023-05-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
755765,St Katherines,2023-05-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
755765,St Katherines,2023-05-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.62
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.55
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.12
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.08
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.12
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
755765,St Katherines,2023-05-29T19:20:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-05-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-05-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
755765,St Katherines,2023-05-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-05-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
755765,St Katherines,2023-05-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-05-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
755765,St Katherines,2023-05-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.43
755765,St Katherines,2023-05-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
755765,St Katherines,2023-05-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
755765,St Katherines,2023-05-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.06
755765,St Katherines,2023-05-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.82
755765,St Katherines,2023-05-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.23
755765,St Katherines,2023-05-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
755765,St Katherines,2023-05-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
755765,St Katherines,2023-05-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
755765,St Katherines,2023-05-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.69
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.31
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.88
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.53
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
755765,St Katherines,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-05-29T19:10:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-05-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-05-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
755765,St Katherines,2023-05-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-05-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
755765,St Katherines,2023-05-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-05-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
755765,St Katherines,2023-05-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.21
755765,St Katherines,2023-05-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
755765,St Katherines,2023-05-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
755765,St Katherines,2023-05-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.52
755765,St Katherines,2023-05-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.97
755765,St Katherines,2023-05-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.32
755765,St Katherines,2023-05-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
755765,St Katherines,2023-05-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
755765,St Katherines,2023-05-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
755765,St Katherines,2023-05-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.63
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.05
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.57
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
755765,St Katherines,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-05-29T19:00:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-05-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-05-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
755765,St Katherines,2023-05-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-05-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
755765,St Katherines,2023-05-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-05-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
755765,St Katherines,2023-05-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.66
755765,St Katherines,2023-05-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
755765,St Katherines,2023-05-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
755765,St Katherines,2023-05-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.64
755765,St Katherines,2023-05-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.41
755765,St Katherines,2023-05-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.33
755765,St Katherines,2023-05-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
755765,St Katherines,2023-05-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
755765,St Katherines,2023-05-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
755765,St Katherines,2023-05-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.56
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.26
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.09
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.68
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.08
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
755765,St Katherines,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
755765,St Katherines,2023-05-29T18:50:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-05-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-05-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
755765,St Katherines,2023-05-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-05-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
755765,St Katherines,2023-05-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-05-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
755765,St Katherines,2023-05-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.91
755765,St Katherines,2023-05-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-05-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-05-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.58
755765,St Katherines,2023-05-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.24
755765,St Katherines,2023-05-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.48
755765,St Katherines,2023-05-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
755765,St Katherines,2023-05-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
755765,St Katherines,2023-05-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
755765,St Katherines,2023-05-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.87
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.47
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
