Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.06
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
755765,St Katherines,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
755765,St Katherines,2023-05-29T18:40:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-05-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-05-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
755765,St Katherines,2023-05-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-05-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
755765,St Katherines,2023-05-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-05-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
755765,St Katherines,2023-05-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.68
755765,St Katherines,2023-05-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
755765,St Katherines,2023-05-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
755765,St Katherines,2023-05-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.1
755765,St Katherines,2023-05-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.59
755765,St Katherines,2023-05-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.37
755765,St Katherines,2023-05-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
755765,St Katherines,2023-05-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
755765,St Katherines,2023-05-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
755765,St Katherines,2023-05-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.4
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.31
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.56
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
755765,St Katherines,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
755765,St Katherines,2023-05-29T18:30:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-05-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-05-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
755765,St Katherines,2023-05-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-05-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
755765,St Katherines,2023-05-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-05-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
755765,St Katherines,2023-05-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.72
755765,St Katherines,2023-05-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
755765,St Katherines,2023-05-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
755765,St Katherines,2023-05-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.09
755765,St Katherines,2023-05-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.38
755765,St Katherines,2023-05-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.83
755765,St Katherines,2023-05-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
755765,St Katherines,2023-05-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
755765,St Katherines,2023-05-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
755765,St Katherines,2023-05-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.2
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.85
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.88
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.65
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
755765,St Katherines,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
755765,St Katherines,2023-05-29T18:20:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-05-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-05-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
755765,St Katherines,2023-05-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
755765,St Katherines,2023-05-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-05-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
755765,St Katherines,2023-05-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.39
755765,St Katherines,2023-05-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
755765,St Katherines,2023-05-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
755765,St Katherines,2023-05-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.59
755765,St Katherines,2023-05-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.52
755765,St Katherines,2023-05-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.73
755765,St Katherines,2023-05-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
755765,St Katherines,2023-05-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
755765,St Katherines,2023-05-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
755765,St Katherines,2023-05-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.57
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.02
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.07
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.7
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
755765,St Katherines,2023-05-29T18:10:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-05-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-05-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
755765,St Katherines,2023-05-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
755765,St Katherines,2023-05-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
755765,St Katherines,2023-05-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.68
755765,St Katherines,2023-05-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
755765,St Katherines,2023-05-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-05-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.56
755765,St Katherines,2023-05-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.52
755765,St Katherines,2023-05-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.49
755765,St Katherines,2023-05-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
755765,St Katherines,2023-05-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
755765,St Katherines,2023-05-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
755765,St Katherines,2023-05-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.08
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.57
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.46
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.99
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.26
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
755765,St Katherines,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-05-29T18:00:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-05-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-05-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
755765,St Katherines,2023-05-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
755765,St Katherines,2023-05-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-05-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
755765,St Katherines,2023-05-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.81
755765,St Katherines,2023-05-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
755765,St Katherines,2023-05-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
755765,St Katherines,2023-05-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.28
755765,St Katherines,2023-05-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.32
755765,St Katherines,2023-05-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.13
755765,St Katherines,2023-05-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
755765,St Katherines,2023-05-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
755765,St Katherines,2023-05-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
755765,St Katherines,2023-05-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.47
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.17
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.51
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.78
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.07
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.25
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-05-29T17:50:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-05-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
755765,St Katherines,2023-05-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-05-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755765,St Katherines,2023-05-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-05-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
755765,St Katherines,2023-05-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.05
755765,St Katherines,2023-05-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
755765,St Katherines,2023-05-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
755765,St Katherines,2023-05-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.91
755765,St Katherines,2023-05-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.07
755765,St Katherines,2023-05-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.68
755765,St Katherines,2023-05-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
755765,St Katherines,2023-05-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
755765,St Katherines,2023-05-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
755765,St Katherines,2023-05-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.87
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.91
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.5
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.37
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
755765,St Katherines,2023-05-29T17:40:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-05-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-05-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
755765,St Katherines,2023-05-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-05-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755765,St Katherines,2023-05-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-05-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
755765,St Katherines,2023-05-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.48
755765,St Katherines,2023-05-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
755765,St Katherines,2023-05-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
755765,St Katherines,2023-05-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.84
755765,St Katherines,2023-05-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.35
755765,St Katherines,2023-05-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.01
755765,St Katherines,2023-05-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
755765,St Katherines,2023-05-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
755765,St Katherines,2023-05-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
755765,St Katherines,2023-05-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.44
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.95
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.27
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.86
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
755765,St Katherines,2023-05-29T17:30:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-05-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-05-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755765,St Katherines,2023-05-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-05-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
755765,St Katherines,2023-05-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-05-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
755765,St Katherines,2023-05-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.98
755765,St Katherines,2023-05-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-05-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
755765,St Katherines,2023-05-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.87
755765,St Katherines,2023-05-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.33
755765,St Katherines,2023-05-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.98
755765,St Katherines,2023-05-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
755765,St Katherines,2023-05-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
755765,St Katherines,2023-05-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
755765,St Katherines,2023-05-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.33
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.43
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.56
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
755765,St Katherines,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
755765,St Katherines,2023-05-29T17:20:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-05-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
755765,St Katherines,2023-05-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
755765,St Katherines,2023-05-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-05-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
755765,St Katherines,2023-05-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.21
755765,St Katherines,2023-05-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
755765,St Katherines,2023-05-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
755765,St Katherines,2023-05-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.39
755765,St Katherines,2023-05-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.88
755765,St Katherines,2023-05-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.66
755765,St Katherines,2023-05-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
755765,St Katherines,2023-05-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
755765,St Katherines,2023-05-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
755765,St Katherines,2023-05-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.21
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.58
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-05-29T17:10:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-05-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-05-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
